ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/25/2018 00:00,2,0.000,ALERT,213.74,304.48,60.022,1545714004,"201051344000579","174011545737251",0.00,-2.00,0,301.47,306.28,0.0,0.0,0.000,1212190.2,1212190.2,2366,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545714006,43095.00
12/25/2018 00:00,2,0.000,ALERT,213.06,301.77,60.033,1545714004,"201051344001025","174011545737251",0.00,-3.00,0,298.47,304.18,0.0,0.0,0.000,1196911.3,1196911.3,6099,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545714009,43096.00
12/25/2018 00:00,2,0.000,ALERT,213.29,302.37,59.975,1545714004,"201051344001093","174011545737251",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,1188776.7,1188776.7,6104,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545714010,43097.00
12/25/2018 00:00,2,0.000,ALERT,213.74,303.88,60.017,1545714004,"201051344000458","174011545737251",0.00,-0.50,0,301.17,305.98,0.0,0.0,0.000,1198427.7,1198427.7,2363,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545714012,43098.00
12/25/2018 00:00,2,0.000,ALERT,213.06,302.68,60.022,1545714004,"201051344000890","174011545737251",0.00,-2.00,0,299.37,304.48,0.0,0.0,0.000,1193418.5,1193418.5,6044,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545714014,43099.00
12/25/2018 00:00,2,0.000,ALERT,213.51,303.88,59.985,1545714004,"201051344000988","174011545737251",0.00,-2.00,0,298.47,304.78,0.0,0.0,0.000,935494.0,935494.0,2369,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545714016,43100.00
12/25/2018 00:00,2,0.000,ALERT,213.74,303.28,60.028,1545714004,"201051344000582","174011545737251",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,1173387.0,1173387.0,6039,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545714018,43101.00
12/25/2018 00:00,2,0.000,ALERT,213.74,304.48,60.065,1545714004,"201051344000868","174011545737251",0.00,-2.50,0,301.47,306.28,0.0,0.0,0.000,1185336.3,1185336.3,29918,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545714019,43102.00
12/25/2018 00:00,2,0.000,ALERT,214.19,304.48,60.059,1545714004,"201051344000576","174011545737251",0.00,-2.50,0,301.17,305.68,0.0,0.0,0.000,1198546.0,1198546.0,2382,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545714021,43103.00
12/25/2018 00:00,2,0.000,ALERT,213.96,303.88,60.075,1545714004,"201051344001158","174011545737251",0.00,-3.00,0,300.57,305.08,0.0,0.0,0.000,1178851.9,1178851.9,2364,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545714023,43104.00
12/25/2018 00:00,2,0.000,ALERT,213.51,301.77,60.028,1545714004,"201051344000917","174011545737251",0.00,-1.00,0,297.87,302.98,0.0,0.0,0.000,1190053.5,1190053.5,6065,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545714025,43105.00
12/25/2018 00:00,2,0.000,ALERT,213.51,301.77,60.022,1545714004,"201051344000417","174011545737251",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,966494.2,966494.2,6073,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545714027,43106.00
12/25/2018 00:00,2,0.000,ALERT,213.51,302.37,60.059,1545714004,"201051344000685","174011545737251",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,1194450.4,1194450.4,6044,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545714028,43107.00
12/25/2018 00:00,2,0.000,ALERT,213.29,301.47,60.065,1545714004,"201051344000651","174011545737251",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,1188194.1,1188194.1,6056,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545714030,43108.00
12/25/2018 00:00,2,0.000,ALERT,213.51,304.48,60.017,1545714004,"201051344000594","174011545737251",0.00,-2.50,0,300.57,305.68,0.0,0.0,0.000,1203166.7,1203166.7,29865,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545714032,43109.00
12/25/2018 00:00,2,0.000,ALERT,213.96,303.88,60.022,1545714004,"201051344000469","174011545737251",0.00,-3.00,0,299.67,305.08,0.0,0.0,0.000,1187302.3,1187302.3,2364,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545714034,43110.00
12/25/2018 00:00,2,0.000,ALERT,213.29,302.68,60.033,1545714004,"201051344000585","174011545737251",0.00,-2.00,0,298.47,303.58,0.0,0.0,0.000,1202950.6,1202950.6,6100,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545714036,43111.00
12/25/2018 00:00,2,0.000,ALERT,214.41,303.88,60.028,1545714004,"201051344000853","174011545737251",0.00,-2.50,0,300.87,305.38,0.0,0.0,0.000,1203074.7,1203074.7,2359,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545714038,43112.00
12/25/2018 00:00,2,0.000,ALERT,213.51,302.68,60.022,1545714004,"201051344001145","174011545737251",0.00,-2.50,0,298.77,304.18,0.0,0.0,0.000,1201933.8,1201933.8,6034,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545714040,43113.00
12/25/2018 00:00,2,0.000,ALERT,213.29,302.37,60.033,1545714004,"201051344000438","174011545737251",0.00,-3.00,0,299.07,303.88,0.0,0.0,0.000,1195827.1,1195827.1,6051,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545714042,43114.00
12/25/2018 00:00,2,0.000,ALERT,212.83,302.37,60.006,1545714004,"201051344001135","174011545737251",0.00,-2.00,0,299.07,304.18,0.0,0.0,0.000,1184330.1,1184330.1,6041,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545714043,43115.00
12/25/2018 00:00,2,0.000,ALERT,213.74,303.88,60.022,1545714004,"201051344000983","174011545737251",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,1202715.8,1202715.8,2360,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545714045,43116.00
12/25/2018 00:00,2,0.000,ALERT,213.29,302.07,59.980,1545714004,"201051344001203","174011545737251",0.00,-2.50,0,298.77,305.08,0.0,0.0,0.000,1192868.9,1192868.9,6113,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545714047,43117.00
12/25/2018 00:00,2,0.000,ALERT,213.29,302.68,60.028,1545714004,"201051344001230","174011545737251",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,1187539.0,1187539.0,6064,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545714049,43118.00
12/25/2018 00:00,2,0.000,ALERT,213.06,302.07,60.022,1545714004,"201051344000646","174011545737251",0.00,-2.50,0,298.17,303.28,0.0,0.0,0.000,1182278.5,1182278.5,6053,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545714051,43119.00
12/25/2018 00:00,2,0.000,ALERT,213.96,303.58,60.028,1545714004,"201051344000867","174011545737251",0.00,-1.50,0,300.27,305.68,0.0,0.0,0.000,1184211.2,1184211.2,29915,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545714052,43120.00
12/25/2018 00:00,2,0.000,ALERT,214.41,303.58,59.980,1545714004,"201051344000633","174011545737251",0.00,-2.50,0,299.07,304.78,0.0,0.0,0.000,1183147.6,1183147.6,29934,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545714054,43121.00
12/25/2018 00:00,2,0.000,ALERT,212.83,302.37,59.996,1545714004,"201051344000955","174011545737251",0.00,-2.50,0,298.77,303.58,0.0,0.0,0.000,1200918.5,1200918.5,6072,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545714056,43122.00
12/25/2018 00:00,2,0.000,ALERT,213.96,303.28,60.022,1545714004,"201051344000648","174011545737251",0.00,-3.00,0,299.97,305.38,0.0,0.0,0.000,1191071.4,1191071.4,29895,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545714058,43123.00
12/25/2018 00:00,2,0.000,ALERT,214.19,303.88,60.065,1545714004,"201051344000645","174011545737251",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,1195349.7,1195349.7,29911,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545714060,43124.00
12/25/2018 00:00,2,0.000,ALERT,213.74,304.48,60.043,1545714004,"201051344000569","174011545737251",0.00,-2.00,0,301.47,306.28,0.0,0.0,0.000,1212348.5,1212348.5,2218,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545714062,43125.00
12/25/2018 00:15,2,0.000,ALERT,213.74,303.88,60.017,1545714904,"201051344000579","174011545737251",0.00,-2.00,0,290.05,306.28,0.0,0.0,0.000,1212190.2,1212190.2,2368,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545714907,43126.00
12/25/2018 00:15,2,0.000,ALERT,213.06,301.47,60.054,1545714904,"201051344001025","174011545737251",0.00,-3.00,0,288.25,304.48,0.0,0.0,0.000,1196911.3,1196911.3,6101,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545714908,43127.00
12/25/2018 00:15,2,0.000,ALERT,213.29,302.37,60.022,1545714904,"201051344001093","174011545737251",0.00,-1.50,0,288.25,303.58,0.0,0.0,0.000,1188776.7,1188776.7,6106,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545714910,43128.00
12/25/2018 00:15,2,0.000,ALERT,213.51,303.28,60.022,1545714904,"201051344000458","174011545737251",0.00,-0.50,0,289.45,306.58,0.0,0.0,0.000,1198427.7,1198427.7,2365,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545714912,43129.00
12/25/2018 00:15,2,0.000,ALERT,213.06,302.68,60.022,1545714904,"201051344000890","174011545737251",0.00,-2.00,0,289.15,304.78,0.0,0.0,0.000,1193418.5,1193418.5,6046,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545714914,43130.00
12/25/2018 00:15,2,0.000,ALERT,213.51,303.28,60.012,1545714904,"201051344000988","174011545737251",0.00,-2.00,0,286.74,305.38,0.0,0.0,0.000,935494.0,935494.0,2371,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545714916,43131.00
12/25/2018 00:15,2,0.000,ALERT,213.74,303.28,60.022,1545714904,"201051344000582","174011545737251",0.00,-3.00,0,289.15,304.48,0.0,0.0,0.000,1173387.0,1173387.0,6041,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545714917,43132.00
12/25/2018 00:15,2,0.000,ALERT,213.74,303.88,60.022,1545714904,"201051344000868","174011545737251",0.00,-2.00,0,290.05,306.88,0.0,0.0,0.000,1185336.3,1185336.3,29920,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545714919,43133.00
12/25/2018 00:15,2,0.000,ALERT,214.19,303.88,60.017,1545714904,"201051344000576","174011545737251",0.00,-2.50,0,289.45,305.68,0.0,0.0,0.000,1198546.0,1198546.0,2384,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545714921,43134.00
12/25/2018 00:15,2,0.000,ALERT,213.74,303.28,60.022,1545714904,"201051344001158","174011545737251",0.00,-3.00,0,288.55,305.08,0.0,0.0,0.000,1178851.9,1178851.9,2366,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545714923,43135.00
12/25/2018 00:15,2,0.000,ALERT,213.29,301.77,60.065,1545714904,"201051344000917","174011545737251",0.00,-1.00,0,287.35,303.58,0.0,0.0,0.000,1190053.5,1190053.5,6067,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545714925,43136.00
12/25/2018 00:15,2,0.000,ALERT,213.51,301.77,60.022,1545714904,"201051344000417","174011545737251",0.00,-2.50,0,287.65,303.28,0.0,0.0,0.000,966494.2,966494.2,6075,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545714927,43137.00
12/25/2018 00:15,2,0.000,ALERT,213.51,302.07,60.017,1545714904,"201051344000685","174011545737251",0.00,-2.50,0,288.25,303.88,0.0,0.0,0.000,1194450.4,1194450.4,6046,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545714929,43138.00
12/25/2018 00:15,2,0.000,ALERT,213.29,301.47,59.990,1545714904,"201051344000651","174011545737251",0.00,-3.50,0,287.95,303.28,0.0,0.0,0.000,1188194.1,1188194.1,6058,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545714930,43139.00
12/25/2018 00:15,2,0.000,ALERT,213.29,303.88,60.022,1545714904,"201051344000594","174011545737251",0.00,-2.50,0,288.85,305.68,0.0,0.0,0.000,1203166.7,1203166.7,29867,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545714932,43140.00
12/25/2018 00:15,2,0.000,ALERT,213.74,303.28,60.028,1545714904,"201051344000469","174011545737251",0.00,-3.00,0,288.25,305.38,0.0,0.0,0.000,1187302.3,1187302.3,2366,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545714934,43141.00
12/25/2018 00:15,2,0.000,ALERT,213.51,302.68,60.017,1545714904,"201051344000585","174011545737251",0.00,-2.00,0,287.95,303.88,0.0,0.0,0.000,1202950.6,1202950.6,6102,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545714936,43142.00
12/25/2018 00:15,2,0.000,ALERT,214.19,303.28,60.022,1545714904,"201051344000853","174011545737251",0.00,-2.50,0,289.45,305.98,0.0,0.0,0.000,1203074.7,1203074.7,2361,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545714938,43143.00
12/25/2018 00:15,2,0.000,ALERT,213.51,302.68,60.017,1545714904,"201051344001145","174011545737251",0.00,-2.50,0,288.85,304.48,0.0,0.0,0.000,1201933.8,1201933.8,6036,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545714940,43144.00
12/25/2018 00:15,2,0.000,ALERT,213.29,302.37,60.022,1545714904,"201051344000438","174011545737251",0.00,-3.00,0,288.55,304.18,0.0,0.0,0.000,1195827.1,1195827.1,6053,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545714941,43145.00
12/25/2018 00:15,2,0.000,ALERT,212.83,302.37,60.017,1545714904,"201051344001135","174011545737251",0.00,-2.50,0,288.85,304.48,0.0,0.0,0.000,1184330.1,1184330.1,6043,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545714943,43146.00
12/25/2018 00:15,2,0.000,ALERT,213.51,303.58,60.065,1545714904,"201051344000983","174011545737251",0.00,-2.00,0,289.45,305.98,0.0,0.0,0.000,1202715.8,1202715.8,2362,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545714945,43147.00
12/25/2018 00:15,2,0.000,ALERT,213.29,302.07,60.022,1545714904,"201051344001203","174011545737251",0.00,-3.00,0,288.55,305.38,0.0,0.0,0.000,1192868.9,1192868.9,6115,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545714947,43148.00
12/25/2018 00:15,2,0.000,ALERT,213.29,302.68,60.028,1545714904,"201051344001230","174011545737251",0.00,-2.50,0,288.85,304.18,0.0,0.0,0.000,1187539.0,1187539.0,6066,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545714949,43149.00
12/25/2018 00:15,2,0.000,ALERT,213.06,302.37,60.017,1545714904,"201051344000646","174011545737251",0.00,-2.50,0,287.95,303.58,0.0,0.0,0.000,1182278.5,1182278.5,6055,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545714951,43150.00
12/25/2018 00:15,2,0.000,ALERT,213.96,302.68,60.049,1545714904,"201051344000867","174011545737251",0.00,-1.50,0,288.85,305.68,0.0,0.0,0.000,1184211.2,1184211.2,29917,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545714953,43151.00
12/25/2018 00:15,2,0.000,ALERT,214.41,302.98,60.022,1545714904,"201051344000633","174011545737251",0.00,-2.50,0,287.35,305.08,0.0,0.0,0.000,1183147.6,1183147.6,29936,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545714955,43152.00
12/25/2018 00:15,2,0.000,ALERT,212.83,302.37,59.996,1545714904,"201051344000955","174011545737251",0.00,-2.50,0,288.25,303.58,0.0,0.0,0.000,1200918.5,1200918.5,6074,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545714956,43153.00
12/25/2018 00:15,2,0.000,ALERT,213.74,302.68,60.022,1545714904,"201051344000648","174011545737251",0.00,-3.50,0,288.55,305.68,0.0,0.0,0.000,1191071.4,1191071.4,29897,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545714958,43154.00
12/25/2018 00:15,2,0.000,ALERT,213.96,303.28,60.022,1545714904,"201051344000645","174011545737251",0.00,-2.00,0,289.15,305.68,0.0,0.0,0.000,1195349.7,1195349.7,29913,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545714960,43155.00
12/25/2018 00:15,2,0.000,ALERT,213.74,303.88,60.049,1545714904,"201051344000569","174011545737251",0.00,-2.50,0,289.75,306.58,0.0,0.0,0.000,1212348.5,1212348.5,2220,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545714962,43156.00
12/25/2018 00:30,2,0.000,ALERT,213.74,304.18,60.028,1545715804,"201051344000579","174011545737251",0.00,-2.50,0,300.87,306.28,0.0,0.0,0.000,1212190.2,1212190.2,2370,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545715807,43157.00
12/25/2018 00:30,2,0.000,ALERT,213.51,301.77,59.996,1545715804,"201051344001025","174011545737251",0.00,-3.00,0,298.77,304.48,0.0,0.0,0.000,1196911.3,1196911.3,6103,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545715809,43158.00
12/25/2018 00:30,2,0.000,ALERT,213.74,302.68,60.012,1545715804,"201051344001093","174011545737251",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,1188776.7,1188776.7,6108,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545715811,43159.00
12/25/2018 00:30,2,0.000,ALERT,213.51,303.58,60.001,1545715804,"201051344000458","174011545737251",0.00,-1.00,0,300.57,305.98,0.0,0.0,0.000,1198427.7,1198427.7,2367,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545715812,43160.00
12/25/2018 00:30,2,0.000,ALERT,213.51,302.98,60.017,1545715804,"201051344000890","174011545737251",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,1193418.5,1193418.5,6048,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545715814,43161.00
12/25/2018 00:30,2,0.000,ALERT,213.51,303.28,59.990,1545715804,"201051344000988","174011545737251",0.00,-2.00,0,297.87,305.08,0.0,0.0,0.000,935494.0,935494.0,2373,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545715816,43162.00
12/25/2018 00:30,2,0.000,ALERT,214.19,303.58,59.990,1545715804,"201051344000582","174011545737251",0.00,-3.00,0,300.27,304.78,0.0,0.0,0.000,1173387.0,1173387.0,6043,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545715818,43163.00
12/25/2018 00:30,2,0.000,ALERT,213.74,304.18,59.975,1545715804,"201051344000868","174011545737251",0.00,-2.50,0,300.87,306.28,0.0,0.0,0.000,1185336.3,1185336.3,29922,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545715820,43164.00
12/25/2018 00:30,2,0.000,ALERT,214.19,304.18,59.985,1545715804,"201051344000576","174011545737251",0.00,-2.50,0,300.57,305.68,0.0,0.0,0.000,1198546.0,1198546.0,2386,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545715822,43165.00
12/25/2018 00:30,2,0.000,ALERT,213.74,303.58,59.996,1545715804,"201051344001158","174011545737251",0.00,-3.00,0,299.97,305.08,0.0,0.0,0.000,1178851.9,1178851.9,2368,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545715823,43166.00
12/25/2018 00:30,2,0.000,ALERT,213.74,302.07,60.001,1545715804,"201051344000917","174011545737251",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,1190053.5,1190053.5,6069,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545715825,43167.00
12/25/2018 00:30,2,0.000,ALERT,213.96,302.07,60.001,1545715804,"201051344000417","174011545737251",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,966494.2,966494.2,6077,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545715827,43168.00
12/25/2018 00:30,2,0.000,ALERT,213.96,302.68,60.012,1545715804,"201051344000685","174011545737251",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,1194450.4,1194450.4,6048,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545715829,43169.00
12/25/2018 00:30,2,0.000,ALERT,213.74,302.07,59.953,1545715804,"201051344000651","174011545737251",0.00,-3.50,0,298.77,303.58,0.0,0.0,0.000,1188194.1,1188194.1,6060,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545715831,43170.00
12/25/2018 00:30,2,0.000,ALERT,213.51,304.18,60.001,1545715804,"201051344000594","174011545737251",0.00,-2.50,0,300.27,305.68,0.0,0.0,0.000,1203166.7,1203166.7,29869,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545715832,43171.00
12/25/2018 00:30,2,0.000,ALERT,213.74,303.58,60.022,1545715804,"201051344000469","174011545737251",0.00,-3.00,0,299.67,305.08,0.0,0.0,0.000,1187302.3,1187302.3,2368,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545715834,43172.00
12/25/2018 00:30,2,0.000,ALERT,213.74,302.98,59.990,1545715804,"201051344000585","174011545737251",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,1202950.6,1202950.6,6104,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545715836,43173.00
12/25/2018 00:30,2,0.000,ALERT,214.19,303.58,60.043,1545715804,"201051344000853","174011545737251",0.00,-2.50,0,300.57,305.68,0.0,0.0,0.000,1203074.7,1203074.7,2363,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545715838,43174.00
12/25/2018 00:30,2,0.000,ALERT,213.96,302.98,60.028,1545715804,"201051344001145","174011545737251",0.00,-2.50,0,299.67,304.48,0.0,0.0,0.000,1201933.8,1201933.8,6038,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545715840,43175.00
12/25/2018 00:30,2,0.000,ALERT,213.74,302.68,60.033,1545715804,"201051344000438","174011545737251",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,1195827.1,1195827.1,6055,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545715842,43176.00
12/25/2018 00:30,2,0.000,ALERT,213.29,302.68,60.022,1545715804,"201051344001135","174011545737251",0.00,-2.50,0,299.67,304.48,0.0,0.0,0.000,1184330.1,1184330.1,6045,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545715844,43177.00
12/25/2018 00:30,2,0.000,ALERT,213.74,303.58,60.006,1545715804,"201051344000983","174011545737251",0.00,-2.00,0,300.57,305.68,0.0,0.0,0.000,1202715.8,1202715.8,2364,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545715845,43178.00
12/25/2018 00:30,2,0.000,ALERT,213.74,302.37,60.049,1545715804,"201051344001203","174011545737251",0.00,-3.00,0,299.37,305.38,0.0,0.0,0.000,1192868.9,1192868.9,6117,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545715847,43179.00
12/25/2018 00:30,2,0.000,ALERT,213.74,302.98,60.001,1545715804,"201051344001230","174011545737251",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,1187539.0,1187539.0,6068,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545715849,43180.00
12/25/2018 00:30,2,0.000,ALERT,213.29,302.68,60.001,1545715804,"201051344000646","174011545737251",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,1182278.5,1182278.5,6057,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545715851,43181.00
12/25/2018 00:30,2,0.000,ALERT,213.96,302.98,59.996,1545715804,"201051344000867","174011545737251",0.00,-1.50,0,299.67,305.68,0.0,0.0,0.000,1184211.2,1184211.2,29919,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545715853,43182.00
12/25/2018 00:30,2,0.000,ALERT,214.41,303.28,60.001,1545715804,"201051344000633","174011545737251",0.00,-2.50,0,298.77,304.78,0.0,0.0,0.000,1183147.6,1183147.6,29938,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545715854,43183.00
12/25/2018 00:30,2,0.000,ALERT,213.29,302.68,59.996,1545715804,"201051344000955","174011545737251",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,1200918.5,1200918.5,6076,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545715856,43184.00
12/25/2018 00:30,2,0.000,ALERT,213.74,302.68,60.043,1545715804,"201051344000648","174011545737251",0.00,-3.50,0,299.67,305.38,0.0,0.0,0.000,1191071.4,1191071.4,29899,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545715858,43185.00
12/25/2018 00:30,2,0.000,ALERT,214.19,303.58,60.001,1545715804,"201051344000645","174011545737251",0.00,-2.00,0,300.27,305.38,0.0,0.0,0.000,1195349.7,1195349.7,29915,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545715860,43186.00
12/25/2018 00:30,2,0.000,ALERT,213.74,304.18,60.001,1545715804,"201051344000569","174011545737251",0.00,-2.50,0,300.87,306.28,0.0,0.0,0.000,1212348.5,1212348.5,2222,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545715862,43187.00
12/25/2018 00:45,2,0.000,ALERT,213.74,303.88,60.038,1545716703,"201051344000579","174011545737251",0.00,-2.50,0,302.37,306.28,0.0,0.0,0.000,1212190.2,1212190.2,2372,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545716706,43188.00
12/25/2018 00:45,2,0.000,ALERT,212.83,300.87,60.001,1545716703,"201051344001025","174011545737251",0.00,-3.00,0,298.77,304.78,0.0,0.0,0.000,1196911.3,1196911.3,6105,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545716708,43189.00
12/25/2018 00:45,2,0.000,ALERT,213.06,301.77,60.033,1545716703,"201051344001093","174011545737251",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,1188776.7,1188776.7,6110,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545716710,43190.00
12/25/2018 00:45,2,0.000,ALERT,213.51,303.28,60.038,1545716703,"201051344000458","174011545737251",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,1198427.7,1198427.7,2369,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545716712,43191.00
12/25/2018 00:45,2,0.000,ALERT,213.06,302.07,60.075,1545716703,"201051344000890","174011545737251",0.00,-2.00,0,299.97,305.38,0.0,0.0,0.000,1193418.5,1193418.5,6050,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545716714,43192.00
12/25/2018 00:45,2,0.000,ALERT,213.51,302.98,60.033,1545716703,"201051344000988","174011545737251",0.00,-2.00,0,299.07,305.08,0.0,0.0,0.000,935494.0,935494.0,2375,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545716715,43193.00
12/25/2018 00:45,2,0.000,ALERT,213.51,302.68,60.049,1545716703,"201051344000582","174011545737251",0.00,-3.00,0,300.27,305.08,0.0,0.0,0.000,1173387.0,1173387.0,6045,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545716717,43194.00
12/25/2018 00:45,2,0.000,ALERT,213.74,303.88,60.028,1545716703,"201051344000868","174011545737251",0.00,-2.50,0,302.37,306.28,0.0,0.0,0.000,1185336.3,1185336.3,29924,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545716719,43195.00
12/25/2018 00:45,2,0.000,ALERT,214.19,303.88,60.012,1545716703,"201051344000576","174011545737251",0.00,-3.00,0,302.07,305.68,0.0,0.0,0.000,1198546.0,1198546.0,2388,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545716721,43196.00
12/25/2018 00:45,2,0.000,ALERT,213.74,302.98,60.049,1545716703,"201051344001158","174011545737251",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,1178851.9,1178851.9,2370,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545716723,43197.00
12/25/2018 00:45,2,0.000,ALERT,213.29,301.17,60.038,1545716703,"201051344000917","174011545737251",0.00,-1.00,0,298.17,303.58,0.0,0.0,0.000,1190053.5,1190053.5,6071,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545716725,43198.00
12/25/2018 00:45,2,0.000,ALERT,213.29,301.17,60.038,1545716703,"201051344000417","174011545737251",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,966494.2,966494.2,6079,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545716726,43199.00
12/25/2018 00:45,2,0.000,ALERT,213.51,301.77,60.033,1545716703,"201051344000685","174011545737251",0.00,-2.50,0,299.37,304.48,0.0,0.0,0.000,1194450.4,1194450.4,6050,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545716728,43200.00
12/25/2018 00:45,2,0.000,ALERT,213.29,300.87,60.022,1545716703,"201051344000651","174011545737251",0.00,-3.50,0,299.07,303.58,0.0,0.0,0.000,1188194.1,1188194.1,6062,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545716730,43201.00
12/25/2018 00:45,2,0.000,ALERT,213.29,303.88,60.059,1545716703,"201051344000594","174011545737251",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,1203166.7,1203166.7,29871,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545716732,43202.00
12/25/2018 00:45,2,0.000,ALERT,213.74,303.28,60.038,1545716703,"201051344000469","174011545737251",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,1187302.3,1187302.3,2370,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545716734,43203.00
12/25/2018 00:45,2,0.000,ALERT,213.29,301.77,60.065,1545716703,"201051344000585","174011545737251",0.00,-2.00,0,299.07,304.18,0.0,0.0,0.000,1202950.6,1202950.6,6106,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545716735,43204.00
12/25/2018 00:45,2,0.000,ALERT,214.19,303.28,60.038,1545716703,"201051344000853","174011545737251",0.00,-2.50,0,302.07,305.98,0.0,0.0,0.000,1203074.7,1203074.7,2365,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545716737,43205.00
12/25/2018 00:45,2,0.000,ALERT,213.29,301.77,60.038,1545716703,"201051344001145","174011545737251",0.00,-2.50,0,299.97,304.78,0.0,0.0,0.000,1201933.8,1201933.8,6040,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545716739,43206.00
12/25/2018 00:45,2,0.000,ALERT,213.29,301.77,60.081,1545716703,"201051344000438","174011545737251",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,1195827.1,1195827.1,6057,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545716741,43207.00
12/25/2018 00:45,2,0.000,ALERT,212.83,301.77,60.033,1545716703,"201051344001135","174011545737251",0.00,-2.50,0,299.67,304.78,0.0,0.0,0.000,1184330.1,1184330.1,6047,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545716743,43208.00
12/25/2018 00:45,2,0.000,ALERT,213.74,303.28,60.065,1545716703,"201051344000983","174011545737251",0.00,-2.00,0,302.07,305.98,0.0,0.0,0.000,1202715.8,1202715.8,2366,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545716745,43209.00
12/25/2018 00:45,2,0.000,ALERT,213.29,301.47,60.033,1545716703,"201051344001203","174011545737251",0.00,-3.00,0,299.37,305.98,0.0,0.0,0.000,1192868.9,1192868.9,6119,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545716746,43210.00
12/25/2018 00:45,2,0.000,ALERT,213.06,302.07,60.033,1545716703,"201051344001230","174011545737251",0.00,-2.50,0,299.97,304.78,0.0,0.0,0.000,1187539.0,1187539.0,6070,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545716748,43211.00
12/25/2018 00:45,2,0.000,ALERT,212.83,301.47,60.028,1545716703,"201051344000646","174011545737251",0.00,-3.00,0,298.77,303.88,0.0,0.0,0.000,1182278.5,1182278.5,6059,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545716750,43212.00
12/25/2018 00:45,2,0.000,ALERT,213.96,302.68,60.038,1545716703,"201051344000867","174011545737251",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,1184211.2,1184211.2,29921,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545716752,43213.00
12/25/2018 00:45,2,0.000,ALERT,214.41,302.98,60.038,1545716703,"201051344000633","174011545737251",0.00,-2.50,0,300.57,305.38,0.0,0.0,0.000,1183147.6,1183147.6,29940,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545716754,43214.00
12/25/2018 00:45,2,0.000,ALERT,212.61,301.77,60.059,1545716703,"201051344000955","174011545737251",0.00,-2.50,0,299.37,304.48,0.0,0.0,0.000,1200918.5,1200918.5,6078,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545716756,43215.00
12/25/2018 00:45,2,0.000,ALERT,213.74,302.68,60.075,1545716703,"201051344000648","174011545737251",0.00,-3.50,0,301.47,305.38,0.0,0.0,0.000,1191071.4,1191071.4,29901,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545716757,43216.00
12/25/2018 00:45,2,0.000,ALERT,214.19,302.98,60.033,1545716703,"201051344000645","174011545737251",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,1195349.7,1195349.7,29917,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545716759,43217.00
12/25/2018 00:45,2,0.000,ALERT,213.74,303.88,60.038,1545716703,"201051344000569","174011545737251",0.00,-2.50,0,302.68,306.28,0.0,0.0,0.000,1212348.5,1212348.5,2224,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545716761,43218.00
12/25/2018 01:00,2,0.000,ALERT,213.96,304.78,60.017,1545717604,"201051344000579","174011545737251",0.00,-2.00,0,301.47,306.28,0.0,0.0,0.000,1212190.2,1212190.2,2374,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545717607,43219.00
12/25/2018 01:00,2,0.000,ALERT,213.06,301.17,60.017,1545717604,"201051344001025","174011545737251",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,1196911.3,1196911.3,6107,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545717609,43220.00
12/25/2018 01:00,2,0.000,ALERT,213.06,301.77,60.022,1545717604,"201051344001093","174011545737251",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,1188776.7,1188776.7,6112,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545717611,43221.00
12/25/2018 01:00,2,0.000,ALERT,213.74,304.18,60.049,1545717604,"201051344000458","174011545737251",0.00,-1.00,0,301.17,306.28,0.0,0.0,0.000,1198427.7,1198427.7,2371,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545717613,43222.00
12/25/2018 01:00,2,0.000,ALERT,213.06,302.37,60.017,1545717604,"201051344000890","174011545737251",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,1193418.5,1193418.5,6052,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545717614,43223.00
12/25/2018 01:00,2,0.000,ALERT,213.74,303.88,60.022,1545717604,"201051344000988","174011545737251",0.00,-2.00,0,298.47,305.08,0.0,0.0,0.000,935494.0,935494.0,2377,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545717616,43224.00
12/25/2018 01:00,2,0.000,ALERT,213.51,302.68,60.038,1545717604,"201051344000582","174011545737251",0.00,-3.00,0,300.57,303.88,0.0,0.0,0.000,1173387.0,1173387.0,6047,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545717618,43225.00
12/25/2018 01:00,2,0.000,ALERT,213.96,304.78,60.038,1545717604,"201051344000868","174011545737251",0.00,-3.00,0,302.37,306.58,0.0,0.0,0.000,1185336.3,1185336.3,29926,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545717620,43226.00
12/25/2018 01:00,2,0.000,ALERT,214.41,304.78,60.022,1545717604,"201051344000576","174011545737251",0.00,-3.00,0,301.77,305.98,0.0,0.0,0.000,1198546.0,1198546.0,2390,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545717622,43227.00
12/25/2018 01:00,2,0.000,ALERT,213.96,304.18,60.028,1545717604,"201051344001158","174011545737251",0.00,-3.50,0,301.47,305.38,0.0,0.0,0.000,1178851.9,1178851.9,2372,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545717624,43228.00
12/25/2018 01:00,2,0.000,ALERT,213.29,301.47,60.054,1545717604,"201051344000917","174011545737251",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,1190053.5,1190053.5,6073,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545717625,43229.00
12/25/2018 01:00,2,0.000,ALERT,213.29,301.47,60.028,1545717604,"201051344000417","174011545737251",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,966494.2,966494.2,6081,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545717627,43230.00
12/25/2018 01:00,2,0.000,ALERT,213.51,301.77,60.017,1545717604,"201051344000685","174011545737251",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,1194450.4,1194450.4,6052,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545717629,43231.00
12/25/2018 01:00,2,0.000,ALERT,213.29,301.17,60.022,1545717604,"201051344000651","174011545737251",0.00,-3.50,0,299.07,302.68,0.0,0.0,0.000,1188194.1,1188194.1,6064,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545717631,43232.00
12/25/2018 01:00,2,0.000,ALERT,213.51,304.78,60.017,1545717604,"201051344000594","174011545737251",0.00,-3.00,0,301.17,305.98,0.0,0.0,0.000,1203166.7,1203166.7,29873,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545717633,43233.00
12/25/2018 01:00,2,0.000,ALERT,213.96,304.18,60.022,1545717604,"201051344000469","174011545737251",0.00,-3.00,0,300.57,305.38,0.0,0.0,0.000,1187302.3,1187302.3,2372,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545717634,43234.00
12/25/2018 01:00,2,0.000,ALERT,213.29,302.07,60.017,1545717604,"201051344000585","174011545737251",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,1202950.6,1202950.6,6108,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545717636,43235.00
12/25/2018 01:00,2,0.000,ALERT,214.41,304.18,60.022,1545717604,"201051344000853","174011545737251",0.00,-2.50,0,301.77,305.98,0.0,0.0,0.000,1203074.7,1203074.7,2367,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545717638,43236.00
12/25/2018 01:00,2,0.000,ALERT,213.51,302.07,60.028,1545717604,"201051344001145","174011545737251",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,1201933.8,1201933.8,6042,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545717640,43237.00
12/25/2018 01:00,2,0.000,ALERT,213.29,301.77,60.022,1545717604,"201051344000438","174011545737251",0.00,-3.00,0,299.97,303.58,0.0,0.0,0.000,1195827.1,1195827.1,6059,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545717642,43238.00
12/25/2018 01:00,2,0.000,ALERT,212.83,301.77,60.017,1545717604,"201051344001135","174011545737251",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,1184330.1,1184330.1,6049,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545717644,43239.00
