ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/25/2018 01:00,2,0.000,ALERT,213.96,304.18,60.017,1545717604,"201051344000983","174011545737251",0.00,-2.00,0,301.77,305.98,0.0,0.0,0.000,1202715.8,1202715.8,2368,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545717646,43240.00
12/25/2018 01:00,2,0.000,ALERT,213.29,301.47,60.022,1545717604,"201051344001203","174011545737251",0.00,-3.00,0,299.67,304.78,0.0,0.0,0.000,1192868.9,1192868.9,6121,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545717648,43241.00
12/25/2018 01:00,2,0.000,ALERT,213.06,302.37,60.017,1545717604,"201051344001230","174011545737251",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,1187539.0,1187539.0,6072,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545717649,43242.00
12/25/2018 01:00,2,0.000,ALERT,212.83,301.77,60.028,1545717604,"201051344000646","174011545737251",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,1182278.5,1182278.5,6061,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545717651,43243.00
12/25/2018 01:00,2,0.000,ALERT,214.19,303.58,60.028,1545717604,"201051344000867","174011545737251",0.00,-1.50,0,301.17,305.98,0.0,0.0,0.000,1184211.2,1184211.2,29923,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545717653,43244.00
12/25/2018 01:00,2,0.000,ALERT,214.64,303.88,60.017,1545717604,"201051344000633","174011545737251",0.00,-2.50,0,299.67,305.08,0.0,0.0,0.000,1183147.6,1183147.6,29942,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545717655,43245.00
12/25/2018 01:00,2,0.000,ALERT,212.83,301.77,60.017,1545717604,"201051344000955","174011545737251",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,1200918.5,1200918.5,6080,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545717657,43246.00
12/25/2018 01:00,2,0.000,ALERT,213.96,303.28,60.022,1545717604,"201051344000648","174011545737251",0.00,-3.50,0,301.17,305.68,0.0,0.0,0.000,1191071.4,1191071.4,29903,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545717658,43247.00
12/25/2018 01:00,2,0.000,ALERT,214.41,303.88,60.028,1545717604,"201051344000645","174011545737251",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,1195349.7,1195349.7,29919,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545717660,43248.00
12/25/2018 01:00,2,0.000,ALERT,213.96,304.78,60.017,1545717604,"201051344000569","174011545737251",0.00,-2.50,0,302.37,306.58,0.0,0.0,0.000,1212348.5,1212348.5,2226,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545717662,43249.00
12/25/2018 01:15,2,0.000,ALERT,213.96,304.48,60.012,1545718504,"201051344000579","174011545737251",0.00,-2.50,0,302.98,306.58,0.0,0.0,0.000,1212190.2,1212190.2,2376,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545718507,43250.00
12/25/2018 01:15,2,0.000,ALERT,213.06,301.17,59.964,1545718504,"201051344001025","174011545737251",0.00,-3.50,0,299.07,304.18,0.0,0.0,0.000,1196911.3,1196911.3,6109,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545718508,43251.00
12/25/2018 01:15,2,0.000,ALERT,213.29,302.07,59.975,1545718504,"201051344001093","174011545737251",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,1188776.7,1188776.7,6114,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545718510,43252.00
12/25/2018 01:15,2,0.000,ALERT,213.74,303.88,60.006,1545718504,"201051344000458","174011545737251",0.00,-1.00,0,302.37,306.58,0.0,0.0,0.000,1198427.7,1198427.7,2373,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545718512,43253.00
12/25/2018 01:15,2,0.000,ALERT,213.06,302.37,60.001,1545718504,"201051344000890","174011545737251",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,1193418.5,1193418.5,6054,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545718514,43254.00
12/25/2018 01:15,2,0.000,ALERT,213.74,303.88,60.006,1545718504,"201051344000988","174011545737251",0.00,-2.00,0,299.07,305.38,0.0,0.0,0.000,935494.0,935494.0,2379,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545718516,43255.00
12/25/2018 01:15,2,0.000,ALERT,213.74,302.98,59.996,1545718504,"201051344000582","174011545737251",0.00,-3.00,0,300.87,304.48,0.0,0.0,0.000,1173387.0,1173387.0,6049,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545718517,43256.00
12/25/2018 01:15,2,0.000,ALERT,213.96,304.78,60.006,1545718504,"201051344000868","174011545737251",0.00,-2.50,0,302.68,306.58,0.0,0.0,0.000,1185336.3,1185336.3,29928,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545718519,43257.00
12/25/2018 01:15,2,0.000,ALERT,214.41,304.48,59.980,1545718504,"201051344000576","174011545737251",0.00,-2.50,0,302.07,305.98,0.0,0.0,0.000,1198546.0,1198546.0,2392,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545718521,43258.00
12/25/2018 01:15,2,0.000,ALERT,213.96,303.88,60.012,1545718504,"201051344001158","174011545737251",0.00,-3.00,0,301.47,305.38,0.0,0.0,0.000,1178851.9,1178851.9,2374,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545718523,43259.00
12/25/2018 01:15,2,0.000,ALERT,213.29,301.47,60.001,1545718504,"201051344000917","174011545737251",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,1190053.5,1190053.5,6075,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545718525,43260.00
12/25/2018 01:15,2,0.000,ALERT,213.51,301.47,60.006,1545718504,"201051344000417","174011545737251",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,966494.2,966494.2,6083,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545718527,43261.00
12/25/2018 01:15,2,0.000,ALERT,213.51,302.07,60.043,1545718504,"201051344000685","174011545737251",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,1194450.4,1194450.4,6054,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545718528,43262.00
12/25/2018 01:15,2,0.000,ALERT,213.29,301.17,59.969,1545718504,"201051344000651","174011545737251",0.00,-3.50,0,299.67,302.98,0.0,0.0,0.000,1188194.1,1188194.1,6066,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545718530,43263.00
12/25/2018 01:15,2,0.000,ALERT,213.51,304.48,59.996,1545718504,"201051344000594","174011545737251",0.00,-2.50,0,301.77,305.98,0.0,0.0,0.000,1203166.7,1203166.7,29875,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545718532,43264.00
12/25/2018 01:15,2,0.000,ALERT,213.96,303.88,59.975,1545718504,"201051344000469","174011545737251",0.00,-3.00,0,300.57,305.38,0.0,0.0,0.000,1187302.3,1187302.3,2374,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545718535,43265.00
12/25/2018 01:15,2,0.000,ALERT,213.29,302.37,59.959,1545718504,"201051344000585","174011545737251",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,1202950.6,1202950.6,6110,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545718537,43266.00
12/25/2018 01:15,2,0.000,ALERT,214.41,303.88,60.012,1545718504,"201051344000853","174011545737251",0.00,-2.50,0,302.07,305.98,0.0,0.0,0.000,1203074.7,1203074.7,2369,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545718539,43267.00
12/25/2018 01:15,2,0.000,ALERT,213.51,302.37,60.001,1545718504,"201051344001145","174011545737251",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,1201933.8,1201933.8,6044,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545718540,43268.00
12/25/2018 01:15,2,0.000,ALERT,213.29,302.07,59.953,1545718504,"201051344000438","174011545737251",0.00,-3.00,0,300.27,303.88,0.0,0.0,0.000,1195827.1,1195827.1,6061,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545718542,43269.00
12/25/2018 01:15,2,0.000,ALERT,212.83,302.07,59.990,1545718504,"201051344001135","174011545737251",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,1184330.1,1184330.1,6051,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545718544,43270.00
12/25/2018 01:15,2,0.000,ALERT,213.96,304.18,60.006,1545718504,"201051344000983","174011545737251",0.00,-2.00,0,302.07,305.98,0.0,0.0,0.000,1202715.8,1202715.8,2370,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545718546,43271.00
12/25/2018 01:15,2,0.000,ALERT,213.29,301.47,60.038,1545718504,"201051344001203","174011545737251",0.00,-3.00,0,299.97,305.38,0.0,0.0,0.000,1192868.9,1192868.9,6123,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545718548,43272.00
12/25/2018 01:15,2,0.000,ALERT,213.29,302.37,60.006,1545718504,"201051344001230","174011545737251",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,1187539.0,1187539.0,6074,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545718549,43273.00
12/25/2018 01:15,2,0.000,ALERT,212.83,301.77,60.006,1545718504,"201051344000646","174011545737251",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,1182278.5,1182278.5,6063,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545718551,43274.00
12/25/2018 01:15,2,0.000,ALERT,214.19,303.58,60.006,1545718504,"201051344000867","174011545737251",0.00,-1.50,0,301.17,306.28,0.0,0.0,0.000,1184211.2,1184211.2,29925,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545718553,43275.00
12/25/2018 01:15,2,0.000,ALERT,214.64,303.88,60.028,1545718504,"201051344000633","174011545737251",0.00,-2.50,0,300.27,305.38,0.0,0.0,0.000,1183147.6,1183147.6,29944,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545718555,43276.00
12/25/2018 01:15,2,0.000,ALERT,212.83,302.07,59.996,1545718504,"201051344000955","174011545737251",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,1200918.5,1200918.5,6082,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545718557,43277.00
12/25/2018 01:15,2,0.000,ALERT,213.96,303.28,60.012,1545718504,"201051344000648","174011545737251",0.00,-3.50,0,301.17,305.68,0.0,0.0,0.000,1191071.4,1191071.4,29905,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545718559,43278.00
12/25/2018 01:15,2,0.000,ALERT,214.41,303.88,60.022,1545718504,"201051344000645","174011545737251",0.00,-2.00,0,302.07,305.68,0.0,0.0,0.000,1195349.7,1195349.7,29921,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545718560,43279.00
12/25/2018 01:15,2,0.000,ALERT,213.96,304.48,60.012,1545718504,"201051344000569","174011545737251",0.00,-2.50,0,302.68,306.58,0.0,0.0,0.000,1212348.5,1212348.5,2228,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545718562,43280.00
12/25/2018 01:30,2,0.000,ALERT,213.29,303.88,59.980,1545719403,"201051344000579","174011545737251",0.00,-2.00,0,302.37,306.88,0.0,0.0,0.000,1212190.2,1212190.2,2378,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545719406,43281.00
12/25/2018 01:30,2,0.000,ALERT,212.83,300.87,60.017,1545719403,"201051344001025","174011545737251",0.00,-3.00,0,299.37,304.48,0.0,0.0,0.000,1196911.3,1196911.3,6111,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545719408,43282.00
12/25/2018 01:30,2,0.000,ALERT,213.06,301.77,60.017,1545719403,"201051344001093","174011545737251",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,1188776.7,1188776.7,6116,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545719410,43283.00
12/25/2018 01:30,2,0.000,ALERT,213.29,303.58,60.038,1545719403,"201051344000458","174011545737251",0.00,-1.00,0,302.07,306.88,0.0,0.0,0.000,1198427.7,1198427.7,2375,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545719412,43284.00
12/25/2018 01:30,2,0.000,ALERT,213.06,302.07,60.028,1545719403,"201051344000890","174011545737251",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,1193418.5,1193418.5,6056,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545719414,43285.00
12/25/2018 01:30,2,0.000,ALERT,213.06,303.28,60.022,1545719403,"201051344000988","174011545737251",0.00,-2.00,0,299.37,305.98,0.0,0.0,0.000,935494.0,935494.0,2381,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545719415,43286.00
12/25/2018 01:30,2,0.000,ALERT,213.51,302.68,60.022,1545719403,"201051344000582","174011545737251",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,1173387.0,1173387.0,6051,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545719417,43287.00
12/25/2018 01:30,2,0.000,ALERT,213.29,303.88,60.022,1545719403,"201051344000868","174011545737251",0.00,-2.50,0,302.37,306.88,0.0,0.0,0.000,1185336.3,1185336.3,29930,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545719419,43288.00
12/25/2018 01:30,2,0.000,ALERT,213.96,303.88,59.985,1545719403,"201051344000576","174011545737251",0.00,-2.50,0,302.07,306.58,0.0,0.0,0.000,1198546.0,1198546.0,2394,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545719421,43289.00
12/25/2018 01:30,2,0.000,ALERT,213.51,303.28,60.028,1545719403,"201051344001158","174011545737251",0.00,-3.00,0,301.47,305.98,0.0,0.0,0.000,1178851.9,1178851.9,2376,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545719423,43290.00
12/25/2018 01:30,2,0.000,ALERT,213.29,301.47,60.017,1545719403,"201051344000917","174011545737251",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,1190053.5,1190053.5,6077,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545719424,43291.00
12/25/2018 01:30,2,0.000,ALERT,213.29,301.17,60.006,1545719403,"201051344000417","174011545737251",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,966494.2,966494.2,6085,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545719426,43292.00
12/25/2018 01:30,2,0.000,ALERT,213.29,301.77,60.033,1545719403,"201051344000685","174011545737251",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,1194450.4,1194450.4,6056,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545719428,43293.00
12/25/2018 01:30,2,0.000,ALERT,213.06,300.87,60.022,1545719403,"201051344000651","174011545737251",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,1188194.1,1188194.1,6068,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545719430,43294.00
12/25/2018 01:30,2,0.000,ALERT,213.06,303.88,60.017,1545719403,"201051344000594","174011545737251",0.00,-2.50,0,301.47,306.58,0.0,0.0,0.000,1203166.7,1203166.7,29877,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545719432,43295.00
12/25/2018 01:30,2,0.000,ALERT,213.51,303.28,60.022,1545719403,"201051344000469","174011545737251",0.00,-3.00,0,300.87,305.98,0.0,0.0,0.000,1187302.3,1187302.3,2376,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545719434,43296.00
12/25/2018 01:30,2,0.000,ALERT,213.29,301.77,60.022,1545719403,"201051344000585","174011545737251",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,1202950.6,1202950.6,6112,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545719436,43297.00
12/25/2018 01:30,2,0.000,ALERT,213.96,303.28,59.980,1545719403,"201051344000853","174011545737251",0.00,-2.50,0,301.77,306.28,0.0,0.0,0.000,1203074.7,1203074.7,2371,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545719437,43298.00
12/25/2018 01:30,2,0.000,ALERT,213.29,302.07,60.017,1545719403,"201051344001145","174011545737251",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,1201933.8,1201933.8,6046,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545719439,43299.00
12/25/2018 01:30,2,0.000,ALERT,213.06,301.77,60.043,1545719403,"201051344000438","174011545737251",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,1195827.1,1195827.1,6063,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545719441,43300.00
12/25/2018 01:30,2,0.000,ALERT,212.83,301.77,60.022,1545719403,"201051344001135","174011545737251",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,1184330.1,1184330.1,6053,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545719443,43301.00
12/25/2018 01:30,2,0.000,ALERT,213.29,303.58,60.028,1545719403,"201051344000983","174011545737251",0.00,-2.00,0,302.07,306.58,0.0,0.0,0.000,1202715.8,1202715.8,2372,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545719445,43302.00
12/25/2018 01:30,2,0.000,ALERT,213.29,301.47,60.012,1545719403,"201051344001203","174011545737251",0.00,-3.00,0,299.97,305.38,0.0,0.0,0.000,1192868.9,1192868.9,6125,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545719446,43303.00
12/25/2018 01:30,2,0.000,ALERT,213.06,302.07,60.043,1545719403,"201051344001230","174011545737251",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,1187539.0,1187539.0,6076,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545719448,43304.00
12/25/2018 01:30,2,0.000,ALERT,212.83,301.77,60.017,1545719403,"201051344000646","174011545737251",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,1182278.5,1182278.5,6065,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545719450,43305.00
12/25/2018 01:30,2,0.000,ALERT,213.74,302.68,60.017,1545719403,"201051344000867","174011545737251",0.00,-1.50,0,301.17,306.58,0.0,0.0,0.000,1184211.2,1184211.2,29927,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545719452,43306.00
12/25/2018 01:30,2,0.000,ALERT,213.96,303.28,60.012,1545719403,"201051344000633","174011545737251",0.00,-3.00,0,300.27,305.68,0.0,0.0,0.000,1183147.6,1183147.6,29946,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545719454,43307.00
12/25/2018 01:30,2,0.000,ALERT,212.61,301.77,59.996,1545719403,"201051344000955","174011545737251",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,1200918.5,1200918.5,6084,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545719456,43308.00
12/25/2018 01:30,2,0.000,ALERT,213.51,302.68,59.990,1545719403,"201051344000648","174011545737251",0.00,-3.50,0,301.17,306.28,0.0,0.0,0.000,1191071.4,1191071.4,29907,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545719457,43309.00
12/25/2018 01:30,2,0.000,ALERT,213.74,303.28,60.022,1545719403,"201051344000645","174011545737251",0.00,-2.00,0,301.77,306.28,0.0,0.0,0.000,1195349.7,1195349.7,29923,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545719459,43310.00
12/25/2018 01:30,2,0.000,ALERT,213.51,303.88,60.049,1545719403,"201051344000569","174011545737251",0.00,-2.50,0,302.37,307.18,0.0,0.0,0.000,1212348.5,1212348.5,2230,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545719461,43311.00
12/25/2018 01:45,2,0.000,ALERT,213.29,303.88,60.028,1545720304,"201051344000579","174011545737251",0.00,-2.00,0,301.77,305.68,0.0,0.0,0.000,1212190.2,1212190.2,2380,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545720307,43312.00
12/25/2018 01:45,2,0.000,ALERT,213.06,301.17,59.990,1545720304,"201051344001025","174011545737251",0.00,-3.00,0,299.07,304.18,0.0,0.0,0.000,1196911.3,1196911.3,6113,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545720308,43313.00
12/25/2018 01:45,2,0.000,ALERT,213.29,302.07,60.028,1545720304,"201051344001093","174011545737251",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,1188776.7,1188776.7,6118,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545720310,43314.00
12/25/2018 01:45,2,0.000,ALERT,213.29,303.28,60.022,1545720304,"201051344000458","174011545737251",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,1198427.7,1198427.7,2377,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545720312,43315.00
12/25/2018 01:45,2,0.000,ALERT,213.06,302.37,60.022,1545720304,"201051344000890","174011545737251",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,1193418.5,1193418.5,6058,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545720314,43316.00
12/25/2018 01:45,2,0.000,ALERT,213.06,302.98,59.990,1545720304,"201051344000988","174011545737251",0.00,-2.00,0,298.47,304.78,0.0,0.0,0.000,935494.0,935494.0,2383,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545720316,43317.00
12/25/2018 01:45,2,0.000,ALERT,213.74,302.98,60.038,1545720304,"201051344000582","174011545737251",0.00,-3.00,0,300.57,304.18,0.0,0.0,0.000,1173387.0,1173387.0,6053,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545720318,43318.00
12/25/2018 01:45,2,0.000,ALERT,213.29,303.88,60.028,1545720304,"201051344000868","174011545737251",0.00,-2.50,0,301.77,305.68,0.0,0.0,0.000,1185336.3,1185336.3,29932,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545720319,43319.00
12/25/2018 01:45,2,0.000,ALERT,213.74,303.58,60.028,1545720304,"201051344000576","174011545737251",0.00,-3.00,0,301.17,305.38,0.0,0.0,0.000,1198546.0,1198546.0,2396,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545720321,43320.00
12/25/2018 01:45,2,0.000,ALERT,213.29,302.98,60.028,1545720304,"201051344001158","174011545737251",0.00,-3.00,0,300.27,304.78,0.0,0.0,0.000,1178851.9,1178851.9,2378,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545720323,43321.00
12/25/2018 01:45,2,0.000,ALERT,213.29,301.47,60.022,1545720304,"201051344000917","174011545737251",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,1190053.5,1190053.5,6079,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545720325,43322.00
12/25/2018 01:45,2,0.000,ALERT,213.51,301.47,60.028,1545720304,"201051344000417","174011545737251",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,966494.2,966494.2,6087,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545720327,43323.00
12/25/2018 01:45,2,0.000,ALERT,213.51,302.07,60.033,1545720304,"201051344000685","174011545737251",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,1194450.4,1194450.4,6058,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545720328,43324.00
12/25/2018 01:45,2,0.000,ALERT,213.29,301.17,60.070,1545720304,"201051344000651","174011545737251",0.00,-3.50,0,299.37,302.98,0.0,0.0,0.000,1188194.1,1188194.1,6070,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545720331,43325.00
12/25/2018 01:45,2,0.000,ALERT,213.06,303.58,60.028,1545720304,"201051344000594","174011545737251",0.00,-2.50,0,300.87,305.38,0.0,0.0,0.000,1203166.7,1203166.7,29879,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545720332,43326.00
12/25/2018 01:45,2,0.000,ALERT,213.51,303.28,60.028,1545720304,"201051344000469","174011545737251",0.00,-3.50,0,300.27,304.78,0.0,0.0,0.000,1187302.3,1187302.3,2378,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545720334,43327.00
12/25/2018 01:45,2,0.000,ALERT,213.29,302.37,60.033,1545720304,"201051344000585","174011545737251",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,1202950.6,1202950.6,6114,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545720336,43328.00
12/25/2018 01:45,2,0.000,ALERT,213.74,302.98,59.990,1545720304,"201051344000853","174011545737251",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,1203074.7,1203074.7,2373,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545720338,43329.00
12/25/2018 01:45,2,0.000,ALERT,213.51,302.07,60.022,1545720304,"201051344001145","174011545737251",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,1201933.8,1201933.8,6048,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545720340,43330.00
12/25/2018 01:45,2,0.000,ALERT,213.29,302.07,60.022,1545720304,"201051344000438","174011545737251",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,1195827.1,1195827.1,6065,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545720341,43331.00
12/25/2018 01:45,2,0.000,ALERT,212.83,302.07,60.022,1545720304,"201051344001135","174011545737251",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,1184330.1,1184330.1,6055,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545720343,43332.00
12/25/2018 01:45,2,0.000,ALERT,213.29,303.28,60.022,1545720304,"201051344000983","174011545737251",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,1202715.8,1202715.8,2374,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545720345,43333.00
12/25/2018 01:45,2,0.000,ALERT,213.29,301.77,60.028,1545720304,"201051344001203","174011545737251",0.00,-2.50,0,299.37,305.08,0.0,0.0,0.000,1192868.9,1192868.9,6127,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545720347,43334.00
12/25/2018 01:45,2,0.000,ALERT,213.29,302.37,60.028,1545720304,"201051344001230","174011545737251",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,1187539.0,1187539.0,6078,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545720349,43335.00
12/25/2018 01:45,2,0.000,ALERT,212.83,301.77,60.059,1545720304,"201051344000646","174011545737251",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,1182278.5,1182278.5,6067,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545720351,43336.00
12/25/2018 01:45,2,0.000,ALERT,213.51,302.68,60.017,1545720304,"201051344000867","174011545737251",0.00,-1.50,0,300.27,305.38,0.0,0.0,0.000,1184211.2,1184211.2,29929,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545720352,43337.00
12/25/2018 01:45,2,0.000,ALERT,213.96,302.98,60.022,1545720304,"201051344000633","174011545737251",0.00,-2.50,0,299.07,304.48,0.0,0.0,0.000,1183147.6,1183147.6,29948,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545720354,43338.00
12/25/2018 01:45,2,0.000,ALERT,212.83,302.07,60.033,1545720304,"201051344000955","174011545737251",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,1200918.5,1200918.5,6086,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545720356,43339.00
12/25/2018 01:45,2,0.000,ALERT,213.51,302.37,60.022,1545720304,"201051344000648","174011545737251",0.00,-3.50,0,300.57,305.08,0.0,0.0,0.000,1191071.4,1191071.4,29909,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545720358,43340.00
12/25/2018 01:45,2,0.000,ALERT,213.74,302.98,60.028,1545720304,"201051344000645","174011545737251",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,1195349.7,1195349.7,29925,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545720360,43341.00
12/25/2018 01:45,2,0.000,ALERT,213.29,303.88,60.028,1545720304,"201051344000569","174011545737251",0.00,-2.50,0,301.77,305.98,0.0,0.0,0.000,1212348.5,1212348.5,2232,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545720361,43342.00
12/25/2018 02:00,2,0.000,ALERT,213.51,303.28,60.012,1545721204,"201051344000579","174011545737251",0.00,-2.00,0,302.07,305.98,0.0,0.0,0.000,1212190.2,1212190.2,2382,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545721207,43343.00
12/25/2018 02:00,2,0.000,ALERT,212.83,300.87,60.012,1545721204,"201051344001025","174011545737251",0.00,-3.00,0,299.37,304.18,0.0,0.0,0.000,1196911.3,1196911.3,6115,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545721208,43344.00
12/25/2018 02:00,2,0.000,ALERT,213.06,301.47,60.017,1545721204,"201051344001093","174011545737251",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,1188776.7,1188776.7,6120,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545721210,43345.00
12/25/2018 02:00,2,0.000,ALERT,213.29,302.98,60.012,1545721204,"201051344000458","174011545737251",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,1198427.7,1198427.7,2379,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545721212,43346.00
12/25/2018 02:00,2,0.000,ALERT,212.83,302.07,60.012,1545721204,"201051344000890","174011545737251",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,1193418.5,1193418.5,6060,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545721214,43347.00
12/25/2018 02:00,2,0.000,ALERT,213.29,302.68,59.980,1545721204,"201051344000988","174011545737251",0.00,-2.00,0,298.47,304.18,0.0,0.0,0.000,935494.0,935494.0,2385,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545721216,43348.00
12/25/2018 02:00,2,0.000,ALERT,213.51,302.37,60.022,1545721204,"201051344000582","174011545737251",0.00,-3.00,0,300.87,304.48,0.0,0.0,0.000,1173387.0,1173387.0,6055,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545721218,43349.00
12/25/2018 02:00,2,0.000,ALERT,213.51,303.28,60.022,1545721204,"201051344000868","174011545737251",0.00,-2.50,0,302.07,305.68,0.0,0.0,0.000,1185336.3,1185336.3,29934,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545721220,43350.00
12/25/2018 02:00,2,0.000,ALERT,213.96,303.28,59.975,1545721204,"201051344000576","174011545737251",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,1198546.0,1198546.0,2398,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545721222,43351.00
12/25/2018 02:00,2,0.000,ALERT,213.51,302.68,60.017,1545721204,"201051344001158","174011545737251",0.00,-3.00,0,300.87,304.48,0.0,0.0,0.000,1178851.9,1178851.9,2380,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545721223,43352.00
12/25/2018 02:00,2,0.000,ALERT,213.06,301.17,60.059,1545721204,"201051344000917","174011545737251",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,1190053.5,1190053.5,6081,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545721225,43353.00
12/25/2018 02:00,2,0.000,ALERT,213.29,301.17,60.012,1545721204,"201051344000417","174011545737251",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,966494.2,966494.2,6089,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545721227,43354.00
12/25/2018 02:00,2,0.000,ALERT,213.29,301.47,60.006,1545721204,"201051344000685","174011545737251",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,1194450.4,1194450.4,6060,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545721229,43355.00
12/25/2018 02:00,2,0.000,ALERT,213.06,300.87,59.975,1545721204,"201051344000651","174011545737251",0.00,-3.50,0,299.67,302.98,0.0,0.0,0.000,1188194.1,1188194.1,6072,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545721231,43356.00
12/25/2018 02:00,2,0.000,ALERT,213.06,303.28,60.012,1545721204,"201051344000594","174011545737251",0.00,-2.50,0,300.87,304.78,0.0,0.0,0.000,1203166.7,1203166.7,29881,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545721232,43357.00
12/25/2018 02:00,2,0.000,ALERT,213.51,302.68,60.012,1545721204,"201051344000469","174011545737251",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,1187302.3,1187302.3,2380,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545721234,43358.00
12/25/2018 02:00,2,0.000,ALERT,213.06,301.77,60.006,1545721204,"201051344000585","174011545737251",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,1202950.6,1202950.6,6116,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545721236,43359.00
12/25/2018 02:00,2,0.000,ALERT,213.96,302.68,60.017,1545721204,"201051344000853","174011545737251",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,1203074.7,1203074.7,2375,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545721238,43360.00
12/25/2018 02:00,2,0.000,ALERT,213.29,301.77,60.012,1545721204,"201051344001145","174011545737251",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,1201933.8,1201933.8,6050,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545721240,43361.00
12/25/2018 02:00,2,0.000,ALERT,213.06,301.47,60.059,1545721204,"201051344000438","174011545737251",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,1195827.1,1195827.1,6067,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545721242,43362.00
12/25/2018 02:00,2,0.000,ALERT,212.61,301.47,60.017,1545721204,"201051344001135","174011545737251",0.00,-2.50,0,300.57,304.18,0.0,0.0,0.000,1184330.1,1184330.1,6057,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545721244,43363.00
12/25/2018 02:00,2,0.000,ALERT,213.29,302.98,60.038,1545721204,"201051344000983","174011545737251",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,1202715.8,1202715.8,2376,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545721246,43364.00
12/25/2018 02:00,2,0.000,ALERT,213.06,301.17,60.028,1545721204,"201051344001203","174011545737251",0.00,-3.00,0,299.97,305.08,0.0,0.0,0.000,1192868.9,1192868.9,6129,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545721247,43365.00
12/25/2018 02:00,2,0.000,ALERT,213.06,301.77,60.012,1545721204,"201051344001230","174011545737251",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,1187539.0,1187539.0,6080,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545721249,43366.00
12/25/2018 02:00,2,0.000,ALERT,212.83,301.47,60.028,1545721204,"201051344000646","174011545737251",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,1182278.5,1182278.5,6069,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545721251,43367.00
12/25/2018 02:00,2,0.000,ALERT,213.74,302.07,60.012,1545721204,"201051344000867","174011545737251",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,1184211.2,1184211.2,29931,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545721253,43368.00
12/25/2018 02:00,2,0.000,ALERT,214.19,302.37,60.017,1545721204,"201051344000633","174011545737251",0.00,-2.50,0,299.07,304.18,0.0,0.0,0.000,1183147.6,1183147.6,29950,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545721255,43369.00
12/25/2018 02:00,2,0.000,ALERT,212.61,301.77,60.017,1545721204,"201051344000955","174011545737251",0.00,-2.00,0,300.27,303.58,0.0,0.0,0.000,1200918.5,1200918.5,6088,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545721256,43370.00
12/25/2018 02:00,2,0.000,ALERT,213.51,302.07,59.975,1545721204,"201051344000648","174011545737251",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,1191071.4,1191071.4,29911,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545721258,43371.00
12/25/2018 02:00,2,0.000,ALERT,213.96,302.68,60.012,1545721204,"201051344000645","174011545737251",0.00,-1.50,0,301.17,304.78,0.0,0.0,0.000,1195349.7,1195349.7,29927,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545721260,43372.00
12/25/2018 02:00,2,0.000,ALERT,213.51,303.28,60.049,1545721204,"201051344000569","174011545737251",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,1212348.5,1212348.5,2234,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545721262,43373.00
12/25/2018 02:15,2,0.000,ALERT,213.74,303.58,60.022,1545722104,"201051344000579","174011545737251",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,1212190.2,1212190.2,2384,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545722107,43374.00
12/25/2018 02:15,2,0.000,ALERT,213.06,301.17,60.022,1545722104,"201051344001025","174011545737251",0.00,-3.00,0,299.07,304.18,0.0,0.0,0.000,1196911.3,1196911.3,6117,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545722109,43375.00
12/25/2018 02:15,2,0.000,ALERT,213.29,301.77,59.980,1545722104,"201051344001093","174011545737251",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,1188776.7,1188776.7,6122,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545722111,43376.00
12/25/2018 02:15,2,0.000,ALERT,213.51,302.98,60.017,1545722104,"201051344000458","174011545737251",0.00,-0.50,0,300.87,305.68,0.0,0.0,0.000,1198427.7,1198427.7,2381,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545722112,43377.00
12/25/2018 02:15,2,0.000,ALERT,213.29,302.07,60.012,1545722104,"201051344000890","174011545737251",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,1193418.5,1193418.5,6062,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545722114,43378.00
12/25/2018 02:15,2,0.000,ALERT,213.29,302.98,60.012,1545722104,"201051344000988","174011545737251",0.00,-2.00,0,298.17,304.78,0.0,0.0,0.000,935494.0,935494.0,2387,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545722116,43379.00
12/25/2018 02:15,2,0.000,ALERT,213.74,302.68,60.065,1545722104,"201051344000582","174011545737251",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,1173387.0,1173387.0,6057,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545722118,43380.00
12/25/2018 02:15,2,0.000,ALERT,213.51,303.58,60.012,1545722104,"201051344000868","174011545737251",0.00,-2.50,0,301.17,305.68,0.0,0.0,0.000,1185336.3,1185336.3,29936,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545722120,43381.00
12/25/2018 02:15,2,0.000,ALERT,213.96,303.58,60.065,1545722104,"201051344000576","174011545737251",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,1198546.0,1198546.0,2400,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545722121,43382.00
12/25/2018 02:15,2,0.000,ALERT,213.74,302.98,60.022,1545722104,"201051344001158","174011545737251",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,1178851.9,1178851.9,2382,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545722123,43383.00
12/25/2018 02:15,2,0.000,ALERT,213.51,301.47,60.043,1545722104,"201051344000917","174011545737251",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,1190053.5,1190053.5,6083,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545722125,43384.00
