ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/25/2018 02:15,2,0.000,ALERT,213.51,301.17,60.028,1545722104,"201051344000417","174011545737251",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,966494.2,966494.2,6091,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545722127,43385.00
12/25/2018 02:15,2,0.000,ALERT,213.51,301.77,60.059,1545722104,"201051344000685","174011545737251",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,1194450.4,1194450.4,6062,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545722129,43386.00
12/25/2018 02:15,2,0.000,ALERT,213.51,301.17,60.022,1545722104,"201051344000651","174011545737251",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,1188194.1,1188194.1,6074,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545722130,43387.00
12/25/2018 02:15,2,0.000,ALERT,213.29,303.58,60.017,1545722104,"201051344000594","174011545737251",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,1203166.7,1203166.7,29883,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545722132,43388.00
12/25/2018 02:15,2,0.000,ALERT,213.74,302.98,60.028,1545722104,"201051344000469","174011545737251",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,1187302.3,1187302.3,2382,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545722134,43389.00
12/25/2018 02:15,2,0.000,ALERT,213.51,302.07,59.975,1545722104,"201051344000585","174011545737251",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,1202950.6,1202950.6,6118,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545722136,43390.00
12/25/2018 02:15,2,0.000,ALERT,214.19,302.98,60.028,1545722104,"201051344000853","174011545737251",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,1203074.7,1203074.7,2377,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545722138,43391.00
12/25/2018 02:15,2,0.000,ALERT,213.51,302.07,60.017,1545722104,"201051344001145","174011545737251",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,1201933.8,1201933.8,6052,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545722140,43392.00
12/25/2018 02:15,2,0.000,ALERT,213.51,301.77,60.022,1545722104,"201051344000438","174011545737251",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,1195827.1,1195827.1,6069,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545722141,43393.00
12/25/2018 02:15,2,0.000,ALERT,213.06,301.77,60.012,1545722104,"201051344001135","174011545737251",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,1184330.1,1184330.1,6059,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545722143,43394.00
12/25/2018 02:15,2,0.000,ALERT,213.51,302.98,60.054,1545722104,"201051344000983","174011545737251",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,1202715.8,1202715.8,2378,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545722145,43395.00
12/25/2018 02:15,2,0.000,ALERT,213.29,301.47,60.022,1545722104,"201051344001203","174011545737251",0.00,-2.50,0,299.67,305.08,0.0,0.0,0.000,1192868.9,1192868.9,6131,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545722147,43396.00
12/25/2018 02:15,2,0.000,ALERT,213.29,302.37,60.012,1545722104,"201051344001230","174011545737251",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,1187539.0,1187539.0,6082,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545722149,43397.00
12/25/2018 02:15,2,0.000,ALERT,213.06,301.77,60.070,1545722104,"201051344000646","174011545737251",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,1182278.5,1182278.5,6071,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545722151,43398.00
12/25/2018 02:15,2,0.000,ALERT,213.96,302.37,60.043,1545722104,"201051344000867","174011545737251",0.00,-1.50,0,299.67,305.08,0.0,0.0,0.000,1184211.2,1184211.2,29933,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545722153,43399.00
12/25/2018 02:15,2,0.000,ALERT,214.41,302.68,60.017,1545722104,"201051344000633","174011545737251",0.00,-2.50,0,299.37,304.48,0.0,0.0,0.000,1183147.6,1183147.6,29952,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545722154,43400.00
12/25/2018 02:15,2,0.000,ALERT,212.83,301.77,60.022,1545722104,"201051344000955","174011545737251",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,1200918.5,1200918.5,6090,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545722157,43401.00
12/25/2018 02:15,2,0.000,ALERT,213.74,302.37,60.006,1545722104,"201051344000648","174011545737251",0.00,-3.00,0,300.57,305.08,0.0,0.0,0.000,1191071.4,1191071.4,29913,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545722159,43402.00
12/25/2018 02:15,2,0.000,ALERT,213.96,302.98,60.022,1545722104,"201051344000645","174011545737251",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,1195349.7,1195349.7,29929,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545722160,43403.00
12/25/2018 02:15,2,0.000,ALERT,213.74,303.58,60.017,1545722104,"201051344000569","174011545737251",0.00,-2.50,0,301.77,305.98,0.0,0.0,0.000,1212348.5,1212348.5,2236,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545722162,43404.00
12/25/2018 02:30,2,0.000,ALERT,213.74,303.88,60.012,1545723004,"201051344000579","174011545737251",0.00,-1.50,0,301.47,305.98,0.0,0.0,0.000,1212190.2,1212190.2,2386,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545723007,43405.00
12/25/2018 02:30,2,0.000,ALERT,213.06,301.47,60.059,1545723004,"201051344001025","174011545737251",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,1196911.3,1196911.3,6119,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545723009,43406.00
12/25/2018 02:30,2,0.000,ALERT,213.51,302.07,60.065,1545723004,"201051344001093","174011545737251",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,1188776.7,1188776.7,6124,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545723011,43407.00
12/25/2018 02:30,2,0.000,ALERT,213.51,303.28,60.017,1545723004,"201051344000458","174011545737251",0.00,-0.50,0,300.87,305.98,0.0,0.0,0.000,1198427.7,1198427.7,2383,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545723013,43408.00
12/25/2018 02:30,2,0.000,ALERT,213.29,302.37,60.017,1545723004,"201051344000890","174011545737251",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,1193418.5,1193418.5,6064,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545723014,43409.00
12/25/2018 02:30,2,0.000,ALERT,213.29,303.28,60.017,1545723004,"201051344000988","174011545737251",0.00,-2.00,0,298.47,304.78,0.0,0.0,0.000,935494.0,935494.0,2389,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545723016,43410.00
12/25/2018 02:30,2,0.000,ALERT,213.96,302.98,59.985,1545723004,"201051344000582","174011545737251",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,1173387.0,1173387.0,6059,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545723018,43411.00
12/25/2018 02:30,2,0.000,ALERT,213.51,303.88,60.017,1545723004,"201051344000868","174011545737251",0.00,-2.00,0,301.77,305.98,0.0,0.0,0.000,1185336.3,1185336.3,29938,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545723020,43412.00
12/25/2018 02:30,2,0.000,ALERT,214.19,303.88,60.017,1545723004,"201051344000576","174011545737251",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,1198546.0,1198546.0,2402,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545723022,43413.00
12/25/2018 02:30,2,0.000,ALERT,213.74,303.28,60.012,1545723004,"201051344001158","174011545737251",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,1178851.9,1178851.9,2384,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545723024,43414.00
12/25/2018 02:30,2,0.000,ALERT,213.51,301.77,60.038,1545723004,"201051344000917","174011545737251",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,1190053.5,1190053.5,6085,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545723025,43415.00
12/25/2018 02:30,2,0.000,ALERT,213.51,301.47,60.017,1545723004,"201051344000417","174011545737251",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,966494.2,966494.2,6093,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545723027,43416.00
12/25/2018 02:30,2,0.000,ALERT,213.74,302.07,60.022,1545723004,"201051344000685","174011545737251",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,1194450.4,1194450.4,6064,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545723029,43417.00
12/25/2018 02:30,2,0.000,ALERT,213.51,301.47,60.022,1545723004,"201051344000651","174011545737251",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,1188194.1,1188194.1,6076,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545723031,43418.00
12/25/2018 02:30,2,0.000,ALERT,213.29,303.88,60.017,1545723004,"201051344000594","174011545737251",0.00,-2.50,0,300.87,305.38,0.0,0.0,0.000,1203166.7,1203166.7,29885,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545723033,43419.00
12/25/2018 02:30,2,0.000,ALERT,213.74,303.28,60.017,1545723004,"201051344000469","174011545737251",0.00,-3.00,0,299.97,305.08,0.0,0.0,0.000,1187302.3,1187302.3,2384,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545723034,43420.00
12/25/2018 02:30,2,0.000,ALERT,213.51,302.37,59.975,1545723004,"201051344000585","174011545737251",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,1202950.6,1202950.6,6120,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545723036,43421.00
12/25/2018 02:30,2,0.000,ALERT,214.19,303.28,60.017,1545723004,"201051344000853","174011545737251",0.00,-2.50,0,300.87,305.38,0.0,0.0,0.000,1203074.7,1203074.7,2379,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545723039,43422.00
12/25/2018 02:30,2,0.000,ALERT,213.74,302.37,60.022,1545723004,"201051344001145","174011545737251",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,1201933.8,1201933.8,6054,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545723040,43423.00
12/25/2018 02:30,2,0.000,ALERT,213.51,302.07,60.022,1545723004,"201051344000438","174011545737251",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,1195827.1,1195827.1,6071,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545723042,43424.00
12/25/2018 02:30,2,0.000,ALERT,213.06,302.07,60.017,1545723004,"201051344001135","174011545737251",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,1184330.1,1184330.1,6061,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545723044,43425.00
12/25/2018 02:30,2,0.000,ALERT,213.51,303.58,60.022,1545723004,"201051344000983","174011545737251",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,1202715.8,1202715.8,2380,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545723046,43426.00
12/25/2018 02:30,2,0.000,ALERT,213.51,301.77,60.017,1545723004,"201051344001203","174011545737251",0.00,-2.50,0,299.37,305.38,0.0,0.0,0.000,1192868.9,1192868.9,6133,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545723048,43427.00
12/25/2018 02:30,2,0.000,ALERT,213.29,302.37,59.990,1545723004,"201051344001230","174011545737251",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,1187539.0,1187539.0,6084,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545723049,43428.00
12/25/2018 02:30,2,0.000,ALERT,213.06,302.07,60.006,1545723004,"201051344000646","174011545737251",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,1182278.5,1182278.5,6073,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545723051,43429.00
12/25/2018 02:30,2,0.000,ALERT,213.96,302.68,60.033,1545723004,"201051344000867","174011545737251",0.00,-1.50,0,300.57,305.68,0.0,0.0,0.000,1184211.2,1184211.2,29935,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545723053,43430.00
12/25/2018 02:30,2,0.000,ALERT,214.41,303.28,60.022,1545723004,"201051344000633","174011545737251",0.00,-2.50,0,299.37,304.78,0.0,0.0,0.000,1183147.6,1183147.6,29954,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545723055,43431.00
12/25/2018 02:30,2,0.000,ALERT,213.06,302.07,60.043,1545723004,"201051344000955","174011545737251",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,1200918.5,1200918.5,6092,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545723057,43432.00
12/25/2018 02:30,2,0.000,ALERT,213.74,302.68,60.017,1545723004,"201051344000648","174011545737251",0.00,-3.00,0,300.27,305.38,0.0,0.0,0.000,1191071.4,1191071.4,29915,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545723058,43433.00
12/25/2018 02:30,2,0.000,ALERT,213.96,303.28,60.017,1545723004,"201051344000645","174011545737251",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,1195349.7,1195349.7,29931,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545723060,43434.00
12/25/2018 02:30,2,0.000,ALERT,213.74,303.88,60.033,1545723004,"201051344000569","174011545737251",0.00,-2.00,0,301.47,306.28,0.0,0.0,0.000,1212348.5,1212348.5,2238,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545723062,43435.00
12/25/2018 02:45,2,0.000,ALERT,213.51,303.58,60.012,1545723904,"201051344000579","174011545737251",0.00,-2.00,0,302.07,305.68,0.0,0.0,0.000,1212190.2,1212190.2,2388,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545723907,43436.00
12/25/2018 02:45,2,0.000,ALERT,213.29,301.77,59.975,1545723904,"201051344001025","174011545737251",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,1196911.3,1196911.3,6121,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545723909,43437.00
12/25/2018 02:45,2,0.000,ALERT,213.51,302.37,60.012,1545723904,"201051344001093","174011545737251",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,1188776.7,1188776.7,6126,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545723910,43438.00
12/25/2018 02:45,2,0.000,ALERT,213.29,302.98,60.012,1545723904,"201051344000458","174011545737251",0.00,-0.50,0,301.77,305.68,0.0,0.0,0.000,1198427.7,1198427.7,2385,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545723912,43439.00
12/25/2018 02:45,2,0.000,ALERT,213.51,302.98,60.054,1545723904,"201051344000890","174011545737251",0.00,-2.00,0,302.07,304.48,0.0,0.0,0.000,1193418.5,1193418.5,6066,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545723915,43440.00
12/25/2018 02:45,2,0.000,ALERT,213.29,302.98,60.017,1545723904,"201051344000988","174011545737251",0.00,-2.00,0,299.07,304.78,0.0,0.0,0.000,935494.0,935494.0,2391,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545723917,43441.00
12/25/2018 02:45,2,0.000,ALERT,213.96,303.28,59.969,1545723904,"201051344000582","174011545737251",0.00,-3.00,0,301.17,304.48,0.0,0.0,0.000,1173387.0,1173387.0,6061,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545723919,43442.00
12/25/2018 02:45,2,0.000,ALERT,213.51,303.58,60.012,1545723904,"201051344000868","174011545737251",0.00,-2.50,0,302.37,305.98,0.0,0.0,0.000,1185336.3,1185336.3,29940,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545723920,43443.00
12/25/2018 02:45,2,0.000,ALERT,213.96,303.58,60.006,1545723904,"201051344000576","174011545737251",0.00,-2.50,0,301.77,305.38,0.0,0.0,0.000,1198546.0,1198546.0,2404,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545723922,43444.00
12/25/2018 02:45,2,0.000,ALERT,213.74,302.98,60.006,1545723904,"201051344001158","174011545737251",0.00,-3.00,0,301.17,304.78,0.0,0.0,0.000,1178851.9,1178851.9,2386,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545723924,43445.00
12/25/2018 02:45,2,0.000,ALERT,213.74,301.77,60.022,1545723904,"201051344000917","174011545737251",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,1190053.5,1190053.5,6087,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545723926,43446.00
12/25/2018 02:45,2,0.000,ALERT,213.74,301.77,60.012,1545723904,"201051344000417","174011545737251",0.00,-2.50,0,299.97,303.28,0.0,0.0,0.000,966494.2,966494.2,6095,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545723928,43447.00
12/25/2018 02:45,2,0.000,ALERT,213.74,302.37,60.017,1545723904,"201051344000685","174011545737251",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,1194450.4,1194450.4,6066,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545723929,43448.00
12/25/2018 02:45,2,0.000,ALERT,213.51,301.47,60.012,1545723904,"201051344000651","174011545737251",0.00,-3.50,0,299.67,303.28,0.0,0.0,0.000,1188194.1,1188194.1,6078,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545723931,43449.00
12/25/2018 02:45,2,0.000,ALERT,213.06,303.58,60.017,1545723904,"201051344000594","174011545737251",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,1203166.7,1203166.7,29887,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545723933,43450.00
12/25/2018 02:45,2,0.000,ALERT,213.74,302.98,60.012,1545723904,"201051344000469","174011545737251",0.00,-3.00,0,300.27,304.78,0.0,0.0,0.000,1187302.3,1187302.3,2386,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545723935,43451.00
12/25/2018 02:45,2,0.000,ALERT,213.51,302.37,60.012,1545723904,"201051344000585","174011545737251",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,1202950.6,1202950.6,6122,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545723937,43452.00
12/25/2018 02:45,2,0.000,ALERT,213.96,302.98,60.012,1545723904,"201051344000853","174011545737251",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,1203074.7,1203074.7,2381,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545723939,43453.00
12/25/2018 02:45,2,0.000,ALERT,213.74,302.37,60.017,1545723904,"201051344001145","174011545737251",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,1201933.8,1201933.8,6056,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545723941,43454.00
12/25/2018 02:45,2,0.000,ALERT,213.51,302.07,60.006,1545723904,"201051344000438","174011545737251",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,1195827.1,1195827.1,6073,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545723942,43455.00
12/25/2018 02:45,2,0.000,ALERT,213.06,302.37,60.028,1545723904,"201051344001135","174011545737251",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,1184330.1,1184330.1,6063,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545723944,43456.00
12/25/2018 02:45,2,0.000,ALERT,213.51,302.98,59.985,1545723904,"201051344000983","174011545737251",0.00,-2.00,0,301.77,305.38,0.0,0.0,0.000,1202715.8,1202715.8,2382,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545723946,43457.00
12/25/2018 02:45,2,0.000,ALERT,213.51,301.77,60.012,1545723904,"201051344001203","174011545737251",0.00,-2.50,0,300.27,305.38,0.0,0.0,0.000,1192868.9,1192868.9,6135,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545723948,43458.00
12/25/2018 02:45,2,0.000,ALERT,213.51,302.68,60.017,1545723904,"201051344001230","174011545737251",0.00,-2.50,0,300.57,304.18,0.0,0.0,0.000,1187539.0,1187539.0,6086,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545723950,43459.00
12/25/2018 02:45,2,0.000,ALERT,213.29,302.07,60.022,1545723904,"201051344000646","174011545737251",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,1182278.5,1182278.5,6075,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545723951,43460.00
12/25/2018 02:45,2,0.000,ALERT,213.74,302.37,60.028,1545723904,"201051344000867","174011545737251",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,1184211.2,1184211.2,29937,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545723953,43461.00
12/25/2018 02:45,2,0.000,ALERT,214.19,302.68,60.012,1545723904,"201051344000633","174011545737251",0.00,-2.50,0,299.67,304.48,0.0,0.0,0.000,1183147.6,1183147.6,29956,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545723955,43462.00
12/25/2018 02:45,2,0.000,ALERT,213.06,302.37,60.054,1545723904,"201051344000955","174011545737251",0.00,-2.00,0,300.27,303.58,0.0,0.0,0.000,1200918.5,1200918.5,6094,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545723957,43463.00
12/25/2018 02:45,2,0.000,ALERT,213.51,302.37,60.012,1545723904,"201051344000648","174011545737251",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,1191071.4,1191071.4,29917,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545723959,43464.00
12/25/2018 02:45,2,0.000,ALERT,213.96,302.98,60.012,1545723904,"201051344000645","174011545737251",0.00,-1.50,0,301.47,305.08,0.0,0.0,0.000,1195349.7,1195349.7,29933,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545723960,43465.00
12/25/2018 02:45,2,0.000,ALERT,213.51,303.58,60.012,1545723904,"201051344000569","174011545737251",0.00,-2.00,0,302.07,305.98,0.0,0.0,0.000,1212348.5,1212348.5,2240,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545723962,43466.00
12/25/2018 03:00,2,0.000,ALERT,213.74,303.88,59.990,1545724804,"201051344000579","174011545737251",0.00,-2.00,0,302.07,305.98,0.0,0.0,0.000,1212190.2,1212190.2,2390,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545724807,43467.00
12/25/2018 03:00,2,0.000,ALERT,213.29,301.47,60.001,1545724804,"201051344001025","174011545737251",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,1196911.3,1196911.3,6123,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545724809,43468.00
12/25/2018 03:00,2,0.000,ALERT,213.51,302.07,60.006,1545724804,"201051344001093","174011545737251",0.00,-1.00,0,300.57,303.88,0.0,0.0,0.000,1188776.7,1188776.7,6128,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545724811,43469.00
12/25/2018 03:00,2,0.000,ALERT,213.51,303.28,60.012,1545724804,"201051344000458","174011545737251",0.00,-0.50,0,301.77,305.98,0.0,0.0,0.000,1198427.7,1198427.7,2387,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545724812,43470.00
12/25/2018 03:00,2,0.000,ALERT,213.51,302.37,60.001,1545724804,"201051344000890","174011545737251",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,1193418.5,1193418.5,6068,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545724814,43471.00
12/25/2018 03:00,2,0.000,ALERT,213.51,303.28,60.012,1545724804,"201051344000988","174011545737251",0.00,-1.50,0,298.77,304.78,0.0,0.0,0.000,935494.0,935494.0,2393,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545724816,43472.00
12/25/2018 03:00,2,0.000,ALERT,213.96,302.98,60.006,1545724804,"201051344000582","174011545737251",0.00,-3.00,0,301.47,305.08,0.0,0.0,0.000,1173387.0,1173387.0,6063,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545724818,43473.00
12/25/2018 03:00,2,0.000,ALERT,213.51,304.18,60.012,1545724804,"201051344000868","174011545737251",0.00,-2.00,0,302.07,305.98,0.0,0.0,0.000,1185336.3,1185336.3,29942,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545724820,43474.00
12/25/2018 03:00,2,0.000,ALERT,214.19,303.88,60.012,1545724804,"201051344000576","174011545737251",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,1198546.0,1198546.0,2406,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545724822,43475.00
12/25/2018 03:00,2,0.000,ALERT,213.74,303.28,60.006,1545724804,"201051344001158","174011545737251",0.00,-2.50,0,300.87,304.78,0.0,0.0,0.000,1178851.9,1178851.9,2388,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545724823,43476.00
12/25/2018 03:00,2,0.000,ALERT,213.74,301.47,60.017,1545724804,"201051344000917","174011545737251",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,1190053.5,1190053.5,6089,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545724825,43477.00
12/25/2018 03:00,2,0.000,ALERT,213.74,301.47,60.001,1545724804,"201051344000417","174011545737251",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,966494.2,966494.2,6097,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545724827,43478.00
12/25/2018 03:00,2,0.000,ALERT,213.96,302.07,60.001,1545724804,"201051344000685","174011545737251",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,1194450.4,1194450.4,6068,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545724829,43479.00
12/25/2018 03:00,2,0.000,ALERT,213.74,301.47,60.006,1545724804,"201051344000651","174011545737251",0.00,-3.00,0,300.27,303.58,0.0,0.0,0.000,1188194.1,1188194.1,6080,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545724831,43480.00
12/25/2018 03:00,2,0.000,ALERT,213.29,303.88,60.012,1545724804,"201051344000594","174011545737251",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,1203166.7,1203166.7,29889,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545724832,43481.00
12/25/2018 03:00,2,0.000,ALERT,213.74,303.28,60.049,1545724804,"201051344000469","174011545737251",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,1187302.3,1187302.3,2388,0,0,0,L,1122011218,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545724834,43482.00
12/25/2018 03:00,2,0.000,ALERT,213.74,302.07,60.001,1545724804,"201051344000585","174011545737251",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,1202950.6,1202950.6,6124,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545724836,43483.00
12/25/2018 03:00,2,0.000,ALERT,214.19,303.28,60.012,1545724804,"201051344000853","174011545737251",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,1203074.7,1203074.7,2383,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545724838,43484.00
12/25/2018 03:00,2,0.000,ALERT,213.74,302.07,60.001,1545724804,"201051344001145","174011545737251",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,1201933.8,1201933.8,6058,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545724840,43485.00
12/25/2018 03:00,2,0.000,ALERT,213.74,302.07,60.006,1545724804,"201051344000438","174011545737251",0.00,-2.50,0,300.87,304.48,0.0,0.0,0.000,1195827.1,1195827.1,6075,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545724842,43486.00
12/25/2018 03:00,2,0.000,ALERT,213.29,302.07,60.001,1545724804,"201051344001135","174011545737251",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,1184330.1,1184330.1,6065,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545724844,43487.00
12/25/2018 03:00,2,0.000,ALERT,213.51,303.58,60.012,1545724804,"201051344000983","174011545737251",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,1202715.8,1202715.8,2384,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545724845,43488.00
12/25/2018 03:00,2,0.000,ALERT,213.74,301.77,60.006,1545724804,"201051344001203","174011545737251",0.00,-2.50,0,300.27,305.38,0.0,0.0,0.000,1192868.9,1192868.9,6137,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545724847,43489.00
12/25/2018 03:00,2,0.000,ALERT,213.51,302.37,60.049,1545724804,"201051344001230","174011545737251",0.00,-2.00,0,300.87,304.18,0.0,0.0,0.000,1187539.0,1187539.0,6088,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545724849,43490.00
12/25/2018 03:00,2,0.000,ALERT,213.29,301.77,60.001,1545724804,"201051344000646","174011545737251",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,1182278.5,1182278.5,6077,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545724851,43491.00
12/25/2018 03:00,2,0.000,ALERT,213.96,302.98,60.012,1545724804,"201051344000867","174011545737251",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,1184211.2,1184211.2,29939,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545724853,43492.00
12/25/2018 03:00,2,0.000,ALERT,214.19,303.28,60.022,1545724804,"201051344000633","174011545737251",0.00,-2.50,0,299.67,304.48,0.0,0.0,0.000,1183147.6,1183147.6,29958,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545724855,43493.00
12/25/2018 03:00,2,0.000,ALERT,213.29,302.07,60.001,1545724804,"201051344000955","174011545737251",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,1200918.5,1200918.5,6096,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545724856,43494.00
12/25/2018 03:00,2,0.000,ALERT,213.74,302.68,60.012,1545724804,"201051344000648","174011545737251",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,1191071.4,1191071.4,29919,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545724858,43495.00
12/25/2018 03:00,2,0.000,ALERT,213.96,303.28,60.006,1545724804,"201051344000645","174011545737251",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,1195349.7,1195349.7,29935,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545724860,43496.00
12/25/2018 03:00,2,0.000,ALERT,213.74,303.88,60.017,1545724804,"201051344000569","174011545737251",0.00,-2.00,0,302.07,305.98,0.0,0.0,0.000,1212348.5,1212348.5,2242,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545724862,43497.00
12/25/2018 03:15,2,0.000,ALERT,213.74,304.48,60.006,1545725704,"201051344000579","174011545737251",0.00,-1.50,0,302.37,306.28,0.0,0.0,0.000,1212190.2,1212190.2,2392,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545725707,43498.00
12/25/2018 03:15,2,0.000,ALERT,213.29,302.07,60.001,1545725704,"201051344001025","174011545737251",0.00,-2.50,0,299.97,304.78,0.0,0.0,0.000,1196911.3,1196911.3,6125,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545725709,43499.00
12/25/2018 03:15,2,0.000,ALERT,213.51,302.68,60.001,1545725704,"201051344001093","174011545737251",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,1188776.7,1188776.7,6130,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545725710,43500.00
12/25/2018 03:15,2,0.000,ALERT,213.51,303.88,60.043,1545725704,"201051344000458","174011545737251",0.00,-0.50,0,301.77,306.28,0.0,0.0,0.000,1198427.7,1198427.7,2389,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545725712,43501.00
12/25/2018 03:15,2,0.000,ALERT,213.51,303.28,60.006,1545725704,"201051344000890","174011545737251",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,1193418.5,1193418.5,6070,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545725714,43502.00
12/25/2018 03:15,2,0.000,ALERT,213.51,303.58,60.006,1545725704,"201051344000988","174011545737251",0.00,-1.50,0,299.07,305.08,0.0,0.0,0.000,935494.0,935494.0,2395,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545725716,43503.00
12/25/2018 03:15,2,0.000,ALERT,213.96,303.58,60.006,1545725704,"201051344000582","174011545737251",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,1173387.0,1173387.0,6065,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545725718,43504.00
12/25/2018 03:15,2,0.000,ALERT,213.51,304.48,60.006,1545725704,"201051344000868","174011545737251",0.00,-2.00,0,302.37,306.28,0.0,0.0,0.000,1185336.3,1185336.3,29944,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545725720,43505.00
12/25/2018 03:15,2,0.000,ALERT,214.19,304.48,60.006,1545725704,"201051344000576","174011545737251",0.00,-2.00,0,302.07,305.68,0.0,0.0,0.000,1198546.0,1198546.0,2408,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545725721,43506.00
12/25/2018 03:15,2,0.000,ALERT,213.74,303.88,60.006,1545725704,"201051344001158","174011545737251",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,1178851.9,1178851.9,2390,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545725723,43507.00
12/25/2018 03:15,2,0.000,ALERT,213.74,302.37,60.001,1545725704,"201051344000917","174011545737251",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,1190053.5,1190053.5,6091,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545725725,43508.00
12/25/2018 03:15,2,0.000,ALERT,213.74,302.37,60.017,1545725704,"201051344000417","174011545737251",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,966494.2,966494.2,6099,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545725727,43509.00
12/25/2018 03:15,2,0.000,ALERT,213.74,302.68,60.049,1545725704,"201051344000685","174011545737251",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,1194450.4,1194450.4,6070,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545725729,43510.00
12/25/2018 03:15,2,0.000,ALERT,213.74,302.07,60.006,1545725704,"201051344000651","174011545737251",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,1188194.1,1188194.1,6082,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545725730,43511.00
12/25/2018 03:15,2,0.000,ALERT,213.29,304.18,60.012,1545725704,"201051344000594","174011545737251",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,1203166.7,1203166.7,29891,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545725732,43512.00
12/25/2018 03:15,2,0.000,ALERT,213.74,303.88,60.006,1545725704,"201051344000469","174011545737251",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,1187302.3,1187302.3,2390,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545725734,43513.00
12/25/2018 03:15,2,0.000,ALERT,213.51,302.98,60.017,1545725704,"201051344000585","174011545737251",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,1202950.6,1202950.6,6126,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545725736,43514.00
12/25/2018 03:15,2,0.000,ALERT,214.19,303.58,60.006,1545725704,"201051344000853","174011545737251",0.00,-2.00,0,301.77,305.68,0.0,0.0,0.000,1203074.7,1203074.7,2385,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545725738,43515.00
12/25/2018 03:15,2,0.000,ALERT,213.74,302.98,60.012,1545725704,"201051344001145","174011545737251",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,1201933.8,1201933.8,6060,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545725739,43516.00
12/25/2018 03:15,2,0.000,ALERT,213.51,302.68,60.006,1545725704,"201051344000438","174011545737251",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,1195827.1,1195827.1,6077,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545725741,43517.00
12/25/2018 03:15,2,0.000,ALERT,213.29,302.98,60.001,1545725704,"201051344001135","174011545737251",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,1184330.1,1184330.1,6067,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545725743,43518.00
12/25/2018 03:15,2,0.000,ALERT,213.51,303.88,59.990,1545725704,"201051344000983","174011545737251",0.00,-1.50,0,301.77,305.98,0.0,0.0,0.000,1202715.8,1202715.8,2386,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545725745,43519.00
12/25/2018 03:15,2,0.000,ALERT,213.74,302.37,59.969,1545725704,"201051344001203","174011545737251",0.00,-2.50,0,299.97,305.68,0.0,0.0,0.000,1192868.9,1192868.9,6139,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545725747,43520.00
12/25/2018 03:15,2,0.000,ALERT,213.51,303.28,59.975,1545725704,"201051344001230","174011545737251",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,1187539.0,1187539.0,6090,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545725749,43521.00
12/25/2018 03:15,2,0.000,ALERT,213.29,302.68,59.975,1545725704,"201051344000646","174011545737251",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,1182278.5,1182278.5,6079,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545725750,43522.00
12/25/2018 03:15,2,0.000,ALERT,213.96,303.28,60.006,1545725704,"201051344000867","174011545737251",0.00,-1.00,0,301.17,305.98,0.0,0.0,0.000,1184211.2,1184211.2,29941,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545725752,43523.00
12/25/2018 03:15,2,0.000,ALERT,214.41,303.58,59.964,1545725704,"201051344000633","174011545737251",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,1183147.6,1183147.6,29960,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545725754,43524.00
12/25/2018 03:15,2,0.000,ALERT,213.06,302.68,60.006,1545725704,"201051344000955","174011545737251",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,1200918.5,1200918.5,6098,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545725756,43525.00
12/25/2018 03:15,2,0.000,ALERT,213.74,303.28,60.022,1545725704,"201051344000648","174011545737251",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,1191071.4,1191071.4,29921,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545725758,43526.00
12/25/2018 03:15,2,0.000,ALERT,213.96,303.88,60.006,1545725704,"201051344000645","174011545737251",0.00,-1.50,0,301.77,305.38,0.0,0.0,0.000,1195349.7,1195349.7,29937,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545725760,43527.00
12/25/2018 03:15,2,0.000,ALERT,213.74,304.48,60.006,1545725704,"201051344000569","174011545737251",0.00,-2.00,0,302.37,306.28,0.0,0.0,0.000,1212348.5,1212348.5,2244,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545725761,43528.00
12/25/2018 03:30,2,0.000,ALERT,213.74,305.38,60.012,1545726604,"201051344000579","174011545737251",0.00,-1.50,0,302.37,306.58,0.0,0.0,0.000,1212190.2,1212190.2,2394,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545726607,43529.00
