ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/25/2018 03:30,2,0.000,ALERT,212.61,300.87,59.975,1545726604,"201051344001025","174011545737251",0.00,-2.50,0,299.37,304.78,0.0,0.0,0.000,1196911.3,1196911.3,6127,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545726608,43530.00
12/25/2018 03:30,2,0.000,ALERT,212.83,301.47,60.017,1545726604,"201051344001093","174011545737251",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,1188776.7,1188776.7,6132,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545726610,43531.00
12/25/2018 03:30,2,0.000,ALERT,213.74,304.78,60.049,1545726604,"201051344000458","174011545737251",0.00,0.00,0,302.07,306.88,0.0,0.0,0.000,1198427.7,1198427.7,2391,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545726612,43532.00
12/25/2018 03:30,2,0.000,ALERT,212.61,301.77,60.054,1545726604,"201051344000890","174011545737251",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,1193418.5,1193418.5,6072,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545726614,43533.00
12/25/2018 03:30,2,0.000,ALERT,213.51,304.48,60.017,1545726604,"201051344000988","174011545737251",0.00,-1.50,0,299.67,305.38,0.0,0.0,0.000,935494.0,935494.0,2397,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545726616,43534.00
12/25/2018 03:30,2,0.000,ALERT,213.29,302.37,60.065,1545726604,"201051344000582","174011545737251",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,1173387.0,1173387.0,6067,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545726617,43535.00
12/25/2018 03:30,2,0.000,ALERT,213.74,305.38,60.012,1545726604,"201051344000868","174011545737251",0.00,-2.00,0,302.68,306.88,0.0,0.0,0.000,1185336.3,1185336.3,29946,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545726619,43536.00
12/25/2018 03:30,2,0.000,ALERT,214.19,305.38,60.054,1545726604,"201051344000576","174011545737251",0.00,-2.00,0,302.37,306.28,0.0,0.0,0.000,1198546.0,1198546.0,2410,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545726621,43537.00
12/25/2018 03:30,2,0.000,ALERT,213.96,304.78,60.017,1545726604,"201051344001158","174011545737251",0.00,-2.50,0,301.77,305.68,0.0,0.0,0.000,1178851.9,1178851.9,2392,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545726623,43538.00
12/25/2018 03:30,2,0.000,ALERT,213.06,301.17,60.022,1545726604,"201051344000917","174011545737251",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,1190053.5,1190053.5,6093,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545726625,43539.00
12/25/2018 03:30,2,0.000,ALERT,213.06,301.17,60.022,1545726604,"201051344000417","174011545737251",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,966494.2,966494.2,6101,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545726627,43540.00
12/25/2018 03:30,2,0.000,ALERT,213.06,301.47,60.022,1545726604,"201051344000685","174011545737251",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,1194450.4,1194450.4,6072,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545726628,43541.00
12/25/2018 03:30,2,0.000,ALERT,213.06,300.87,60.022,1545726604,"201051344000651","174011545737251",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,1188194.1,1188194.1,6084,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545726630,43542.00
12/25/2018 03:30,2,0.000,ALERT,213.51,305.38,59.969,1545726604,"201051344000594","174011545737251",0.00,-2.00,0,301.47,306.28,0.0,0.0,0.000,1203166.7,1203166.7,29893,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545726632,43543.00
12/25/2018 03:30,2,0.000,ALERT,213.96,304.78,60.017,1545726604,"201051344000469","174011545737251",0.00,-2.50,0,300.87,305.68,0.0,0.0,0.000,1187302.3,1187302.3,2392,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545726634,43544.00
12/25/2018 03:30,2,0.000,ALERT,213.06,301.77,60.017,1545726604,"201051344000585","174011545737251",0.00,-1.50,0,299.67,304.48,0.0,0.0,0.000,1202950.6,1202950.6,6128,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545726636,43545.00
12/25/2018 03:30,2,0.000,ALERT,214.41,304.48,60.049,1545726604,"201051344000853","174011545737251",0.00,-2.00,0,302.07,305.98,0.0,0.0,0.000,1203074.7,1203074.7,2387,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545726637,43546.00
12/25/2018 03:30,2,0.000,ALERT,213.06,301.77,60.059,1545726604,"201051344001145","174011545737251",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,1201933.8,1201933.8,6062,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545726639,43547.00
12/25/2018 03:30,2,0.000,ALERT,212.83,301.47,60.043,1545726604,"201051344000438","174011545737251",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,1195827.1,1195827.1,6079,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545726641,43548.00
12/25/2018 03:30,2,0.000,ALERT,212.38,301.47,60.022,1545726604,"201051344001135","174011545737251",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,1184330.1,1184330.1,6069,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545726643,43549.00
12/25/2018 03:30,2,0.000,ALERT,213.74,304.78,60.006,1545726604,"201051344000983","174011545737251",0.00,-1.50,0,302.37,306.28,0.0,0.0,0.000,1202715.8,1202715.8,2388,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545726645,43550.00
12/25/2018 03:30,2,0.000,ALERT,213.06,301.17,59.985,1545726604,"201051344001203","174011545737251",0.00,-2.00,0,299.97,305.98,0.0,0.0,0.000,1192868.9,1192868.9,6141,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545726647,43551.00
12/25/2018 03:30,2,0.000,ALERT,212.83,301.77,60.022,1545726604,"201051344001230","174011545737251",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,1187539.0,1187539.0,6092,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545726648,43552.00
12/25/2018 03:30,2,0.000,ALERT,212.61,301.47,60.017,1545726604,"201051344000646","174011545737251",0.00,-2.00,0,299.67,304.48,0.0,0.0,0.000,1182278.5,1182278.5,6081,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545726650,43553.00
12/25/2018 03:30,2,0.000,ALERT,214.19,304.18,60.006,1545726604,"201051344000867","174011545737251",0.00,-1.00,0,301.47,306.28,0.0,0.0,0.000,1184211.2,1184211.2,29943,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545726652,43554.00
12/25/2018 03:30,2,0.000,ALERT,214.41,304.48,59.975,1545726604,"201051344000633","174011545737251",0.00,-2.00,0,300.27,305.38,0.0,0.0,0.000,1183147.6,1183147.6,29962,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545726654,43555.00
12/25/2018 03:30,2,0.000,ALERT,212.38,301.47,60.043,1545726604,"201051344000955","174011545737251",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,1200918.5,1200918.5,6100,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545726656,43556.00
12/25/2018 03:30,2,0.000,ALERT,213.96,303.88,60.017,1545726604,"201051344000648","174011545737251",0.00,-2.50,0,301.47,305.98,0.0,0.0,0.000,1191071.4,1191071.4,29923,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545726658,43557.00
12/25/2018 03:30,2,0.000,ALERT,214.19,304.48,60.017,1545726604,"201051344000645","174011545737251",0.00,-1.00,0,302.07,305.98,0.0,0.0,0.000,1195349.7,1195349.7,29939,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545726659,43558.00
12/25/2018 03:30,2,0.000,ALERT,213.74,305.08,60.006,1545726604,"201051344000569","174011545737251",0.00,-1.50,0,302.98,306.88,0.0,0.0,0.000,1212348.5,1212348.5,2246,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545726661,43559.00
12/25/2018 03:45,2,0.000,ALERT,213.51,304.48,60.012,1545727504,"201051344000579","174011545737251",0.00,-1.50,0,302.07,307.18,0.0,0.0,0.000,1212190.2,1212190.2,2396,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545727507,43560.00
12/25/2018 03:45,2,0.000,ALERT,212.61,300.57,60.012,1545727504,"201051344001025","174011545737251",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,1196911.3,1196911.3,6129,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545727509,43561.00
12/25/2018 03:45,2,0.000,ALERT,212.83,301.47,60.006,1545727504,"201051344001093","174011545737251",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,1188776.7,1188776.7,6134,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545727511,43562.00
12/25/2018 03:45,2,0.000,ALERT,213.51,304.18,60.012,1545727504,"201051344000458","174011545737251",0.00,0.00,0,301.47,306.88,0.0,0.0,0.000,1198427.7,1198427.7,2393,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545727513,43563.00
12/25/2018 03:45,2,0.000,ALERT,212.61,301.77,60.006,1545727504,"201051344000890","174011545737251",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,1193418.5,1193418.5,6074,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545727515,43564.00
12/25/2018 03:45,2,0.000,ALERT,213.29,303.88,60.012,1545727504,"201051344000988","174011545737251",0.00,-1.00,0,299.07,305.98,0.0,0.0,0.000,935494.0,935494.0,2399,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545727516,43565.00
12/25/2018 03:45,2,0.000,ALERT,213.29,302.37,60.012,1545727504,"201051344000582","174011545737251",0.00,-2.50,0,300.27,303.58,0.0,0.0,0.000,1173387.0,1173387.0,6069,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545727518,43566.00
12/25/2018 03:45,2,0.000,ALERT,213.51,304.78,60.006,1545727504,"201051344000868","174011545737251",0.00,-2.00,0,302.07,307.18,0.0,0.0,0.000,1185336.3,1185336.3,29948,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545727520,43567.00
12/25/2018 03:45,2,0.000,ALERT,213.96,304.48,60.012,1545727504,"201051344000576","174011545737251",0.00,-2.00,0,301.47,306.58,0.0,0.0,0.000,1198546.0,1198546.0,2412,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545727522,43568.00
12/25/2018 03:45,2,0.000,ALERT,213.74,303.88,60.012,1545727504,"201051344001158","174011545737251",0.00,-2.50,0,301.17,305.98,0.0,0.0,0.000,1178851.9,1178851.9,2394,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545727524,43569.00
12/25/2018 03:45,2,0.000,ALERT,212.83,300.87,60.006,1545727504,"201051344000917","174011545737251",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,1190053.5,1190053.5,6095,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545727525,43570.00
12/25/2018 03:45,2,0.000,ALERT,212.83,300.87,60.012,1545727504,"201051344000417","174011545737251",0.00,-1.50,0,299.07,302.37,0.0,0.0,0.000,966494.2,966494.2,6103,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545727527,43571.00
12/25/2018 03:45,2,0.000,ALERT,213.06,301.17,60.012,1545727504,"201051344000685","174011545737251",0.00,-1.50,0,299.67,302.98,0.0,0.0,0.000,1194450.4,1194450.4,6074,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545727529,43572.00
12/25/2018 03:45,2,0.000,ALERT,212.83,300.57,60.006,1545727504,"201051344000651","174011545737251",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,1188194.1,1188194.1,6086,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545727531,43573.00
12/25/2018 03:45,2,0.000,ALERT,213.29,304.48,59.996,1545727504,"201051344000594","174011545737251",0.00,-2.00,0,301.47,306.28,0.0,0.0,0.000,1203166.7,1203166.7,29895,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545727533,43574.00
12/25/2018 03:45,2,0.000,ALERT,213.74,303.88,60.012,1545727504,"201051344000469","174011545737251",0.00,-2.00,0,300.57,305.98,0.0,0.0,0.000,1187302.3,1187302.3,2394,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545727535,43575.00
12/25/2018 03:45,2,0.000,ALERT,212.83,301.47,60.059,1545727504,"201051344000585","174011545737251",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,1202950.6,1202950.6,6130,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545727536,43576.00
12/25/2018 03:45,2,0.000,ALERT,214.19,303.88,60.006,1545727504,"201051344000853","174011545737251",0.00,-2.00,0,301.47,306.28,0.0,0.0,0.000,1203074.7,1203074.7,2389,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545727538,43577.00
12/25/2018 03:45,2,0.000,ALERT,213.06,301.47,60.012,1545727504,"201051344001145","174011545737251",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,1201933.8,1201933.8,6064,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545727540,43578.00
12/25/2018 03:45,2,0.000,ALERT,212.83,301.47,60.022,1545727504,"201051344000438","174011545737251",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,1195827.1,1195827.1,6081,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545727542,43579.00
12/25/2018 03:45,2,0.000,ALERT,212.38,301.47,60.022,1545727504,"201051344001135","174011545737251",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,1184330.1,1184330.1,6071,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545727544,43580.00
12/25/2018 03:45,2,0.000,ALERT,213.51,304.18,60.012,1545727504,"201051344000983","174011545737251",0.00,-1.50,0,301.77,306.28,0.0,0.0,0.000,1202715.8,1202715.8,2390,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545727546,43581.00
12/25/2018 03:45,2,0.000,ALERT,212.83,300.87,60.006,1545727504,"201051344001203","174011545737251",0.00,-2.00,0,299.07,304.48,0.0,0.0,0.000,1192868.9,1192868.9,6143,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545727547,43582.00
12/25/2018 03:45,2,0.000,ALERT,212.61,301.77,60.038,1545727504,"201051344001230","174011545737251",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,1187539.0,1187539.0,6094,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545727549,43583.00
12/25/2018 03:45,2,0.000,ALERT,212.38,301.17,59.964,1545727504,"201051344000646","174011545737251",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,1182278.5,1182278.5,6083,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545727551,43584.00
12/25/2018 03:45,2,0.000,ALERT,213.96,303.28,60.012,1545727504,"201051344000867","174011545737251",0.00,-1.00,0,300.57,305.98,0.0,0.0,0.000,1184211.2,1184211.2,29945,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545727553,43585.00
12/25/2018 03:45,2,0.000,ALERT,214.19,303.58,60.038,1545727504,"201051344000633","174011545737251",0.00,-2.00,0,299.97,305.68,0.0,0.0,0.000,1183147.6,1183147.6,29964,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545727555,43586.00
12/25/2018 03:45,2,0.000,ALERT,212.38,301.47,60.012,1545727504,"201051344000955","174011545737251",0.00,-1.50,0,299.67,302.98,0.0,0.0,0.000,1200918.5,1200918.5,6102,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545727557,43587.00
12/25/2018 03:45,2,0.000,ALERT,213.74,303.28,60.012,1545727504,"201051344000648","174011545737251",0.00,-2.50,0,300.87,305.98,0.0,0.0,0.000,1191071.4,1191071.4,29925,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545727558,43588.00
12/25/2018 03:45,2,0.000,ALERT,213.96,303.88,59.980,1545727504,"201051344000645","174011545737251",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,1195349.7,1195349.7,29941,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545727560,43589.00
12/25/2018 03:45,2,0.000,ALERT,213.51,304.48,60.012,1545727504,"201051344000569","174011545737251",0.00,-1.50,0,302.07,306.88,0.0,0.0,0.000,1212348.5,1212348.5,2248,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545727562,43590.00
12/25/2018 04:00,2,0.000,ALERT,213.74,304.18,60.017,1545728404,"201051344000579","174011545737251",0.00,-1.00,0,302.68,306.28,0.0,0.0,0.000,1212190.2,1212190.2,2398,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545728407,43591.00
12/25/2018 04:00,2,0.000,ALERT,212.83,300.87,60.022,1545728404,"201051344001025","174011545737251",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,1196911.3,1196911.3,6131,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545728409,43592.00
12/25/2018 04:00,2,0.000,ALERT,213.06,301.47,60.017,1545728404,"201051344001093","174011545737251",0.00,-0.50,0,299.37,302.68,0.0,0.0,0.000,1188776.7,1188776.7,6136,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545728411,43593.00
12/25/2018 04:00,2,0.000,ALERT,213.51,303.88,60.017,1545728404,"201051344000458","174011545737251",0.00,0.00,0,302.07,306.28,0.0,0.0,0.000,1198427.7,1198427.7,2395,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545728413,43594.00
12/25/2018 04:00,2,0.000,ALERT,212.83,301.77,60.017,1545728404,"201051344000890","174011545737251",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,1193418.5,1193418.5,6076,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545728415,43595.00
12/25/2018 04:00,2,0.000,ALERT,213.29,303.58,60.038,1545728404,"201051344000988","174011545737251",0.00,-1.00,0,299.37,305.38,0.0,0.0,0.000,935494.0,935494.0,2401,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545728416,43596.00
12/25/2018 04:00,2,0.000,ALERT,213.51,302.37,60.012,1545728404,"201051344000582","174011545737251",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,1173387.0,1173387.0,6071,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545728418,43597.00
12/25/2018 04:00,2,0.000,ALERT,213.51,304.18,60.017,1545728404,"201051344000868","174011545737251",0.00,-1.50,0,302.68,306.28,0.0,0.0,0.000,1185336.3,1185336.3,29950,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545728420,43598.00
12/25/2018 04:00,2,0.000,ALERT,213.96,304.18,60.017,1545728404,"201051344000576","174011545737251",0.00,-1.50,0,302.37,305.98,0.0,0.0,0.000,1198546.0,1198546.0,2414,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545728422,43599.00
12/25/2018 04:00,2,0.000,ALERT,213.74,303.58,60.022,1545728404,"201051344001158","174011545737251",0.00,-2.00,0,301.77,305.38,0.0,0.0,0.000,1178851.9,1178851.9,2396,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545728424,43600.00
12/25/2018 04:00,2,0.000,ALERT,213.06,301.17,59.985,1545728404,"201051344000917","174011545737251",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,1190053.5,1190053.5,6097,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545728426,43601.00
12/25/2018 04:00,2,0.000,ALERT,213.06,300.87,59.980,1545728404,"201051344000417","174011545737251",0.00,-1.50,0,299.07,302.37,0.0,0.0,0.000,966494.2,966494.2,6105,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545728427,43602.00
12/25/2018 04:00,2,0.000,ALERT,213.29,301.47,60.017,1545728404,"201051344000685","174011545737251",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,1194450.4,1194450.4,6076,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545728429,43603.00
12/25/2018 04:00,2,0.000,ALERT,213.06,300.87,60.022,1545728404,"201051344000651","174011545737251",0.00,-2.50,0,299.07,302.37,0.0,0.0,0.000,1188194.1,1188194.1,6088,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545728431,43604.00
12/25/2018 04:00,2,0.000,ALERT,213.29,304.18,60.028,1545728404,"201051344000594","174011545737251",0.00,-2.00,0,302.07,305.68,0.0,0.0,0.000,1203166.7,1203166.7,29897,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545728433,43605.00
12/25/2018 04:00,2,0.000,ALERT,213.74,303.58,60.017,1545728404,"201051344000469","174011545737251",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,1187302.3,1187302.3,2396,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545728435,43606.00
12/25/2018 04:00,2,0.000,ALERT,213.06,301.77,60.022,1545728404,"201051344000585","174011545737251",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,1202950.6,1202950.6,6132,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545728436,43607.00
12/25/2018 04:00,2,0.000,ALERT,214.19,303.58,60.017,1545728404,"201051344000853","174011545737251",0.00,-1.50,0,302.07,305.98,0.0,0.0,0.000,1203074.7,1203074.7,2391,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545728438,43608.00
12/25/2018 04:00,2,0.000,ALERT,213.29,301.77,59.975,1545728404,"201051344001145","174011545737251",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,1201933.8,1201933.8,6066,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545728440,43609.00
12/25/2018 04:00,2,0.000,ALERT,213.06,301.47,60.022,1545728404,"201051344000438","174011545737251",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,1195827.1,1195827.1,6083,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545728442,43610.00
12/25/2018 04:00,2,0.000,ALERT,212.61,301.47,60.012,1545728404,"201051344001135","174011545737251",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,1184330.1,1184330.1,6073,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545728444,43611.00
12/25/2018 04:00,2,0.000,ALERT,213.51,303.58,59.996,1545728404,"201051344000983","174011545737251",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,1202715.8,1202715.8,2392,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545728446,43612.00
12/25/2018 04:00,2,0.000,ALERT,213.06,301.17,60.022,1545728404,"201051344001203","174011545737251",0.00,-2.00,0,299.37,304.48,0.0,0.0,0.000,1192868.9,1192868.9,6145,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545728448,43613.00
12/25/2018 04:00,2,0.000,ALERT,212.83,301.77,60.017,1545728404,"201051344001230","174011545737251",0.00,-1.50,0,299.97,302.98,0.0,0.0,0.000,1187539.0,1187539.0,6096,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545728449,43614.00
12/25/2018 04:00,2,0.000,ALERT,212.61,301.47,60.022,1545728404,"201051344000646","174011545737251",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,1182278.5,1182278.5,6085,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545728451,43615.00
12/25/2018 04:00,2,0.000,ALERT,213.74,303.28,60.017,1545728404,"201051344000867","174011545737251",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,1184211.2,1184211.2,29947,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545728453,43616.00
12/25/2018 04:00,2,0.000,ALERT,214.19,303.28,60.017,1545728404,"201051344000633","174011545737251",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,1183147.6,1183147.6,29966,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545728455,43617.00
12/25/2018 04:00,2,0.000,ALERT,212.61,301.47,60.017,1545728404,"201051344000955","174011545737251",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,1200918.5,1200918.5,6104,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545728457,43618.00
12/25/2018 04:00,2,0.000,ALERT,213.74,302.98,59.980,1545728404,"201051344000648","174011545737251",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,1191071.4,1191071.4,29927,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545728458,43619.00
12/25/2018 04:00,2,0.000,ALERT,213.96,303.58,59.985,1545728404,"201051344000645","174011545737251",0.00,-1.00,0,302.07,305.38,0.0,0.0,0.000,1195349.7,1195349.7,29943,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545728460,43620.00
12/25/2018 04:00,2,0.000,ALERT,213.51,304.18,59.980,1545728404,"201051344000569","174011545737251",0.00,-1.50,0,302.37,306.28,0.0,0.0,0.000,1212348.5,1212348.5,2250,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545728462,43621.00
12/25/2018 04:15,2,0.000,ALERT,213.51,303.88,60.001,1545729304,"201051344000579","174011545737251",0.00,-1.00,0,302.37,305.98,0.0,0.0,0.000,1212190.2,1212190.2,2400,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545729307,43622.00
12/25/2018 04:15,2,0.000,ALERT,212.38,299.97,60.001,1545729304,"201051344001025","174011545737251",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,1196911.3,1196911.3,6133,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545729309,43623.00
12/25/2018 04:15,2,0.000,ALERT,212.61,300.57,59.996,1545729304,"201051344001093","174011545737251",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,1188776.7,1188776.7,6138,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545729310,43624.00
12/25/2018 04:15,2,0.000,ALERT,213.29,303.28,59.996,1545729304,"201051344000458","174011545737251",0.00,0.00,0,301.77,306.28,0.0,0.0,0.000,1198427.7,1198427.7,2397,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545729312,43625.00
12/25/2018 04:15,2,0.000,ALERT,212.38,300.87,59.996,1545729304,"201051344000890","174011545737251",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,1193418.5,1193418.5,6078,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545729314,43626.00
12/25/2018 04:15,2,0.000,ALERT,213.29,302.98,60.038,1545729304,"201051344000988","174011545737251",0.00,-1.00,0,299.07,304.78,0.0,0.0,0.000,935494.0,935494.0,2403,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545729316,43627.00
12/25/2018 04:15,2,0.000,ALERT,213.06,301.47,60.028,1545729304,"201051344000582","174011545737251",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,1173387.0,1173387.0,6073,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545729318,43628.00
12/25/2018 04:15,2,0.000,ALERT,213.51,303.88,60.033,1545729304,"201051344000868","174011545737251",0.00,-1.50,0,302.37,306.28,0.0,0.0,0.000,1185336.3,1185336.3,29952,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545729320,43629.00
12/25/2018 04:15,2,0.000,ALERT,213.96,303.88,59.996,1545729304,"201051344000576","174011545737251",0.00,-1.50,0,301.77,305.38,0.0,0.0,0.000,1198546.0,1198546.0,2416,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545729322,43630.00
12/25/2018 04:15,2,0.000,ALERT,213.51,303.28,59.996,1545729304,"201051344001158","174011545737251",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,1178851.9,1178851.9,2398,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545729323,43631.00
12/25/2018 04:15,2,0.000,ALERT,212.83,300.27,59.996,1545729304,"201051344000917","174011545737251",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,1190053.5,1190053.5,6099,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545729325,43632.00
12/25/2018 04:15,2,0.000,ALERT,212.83,300.27,59.996,1545729304,"201051344000417","174011545737251",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,966494.2,966494.2,6107,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545729327,43633.00
12/25/2018 04:15,2,0.000,ALERT,212.83,300.57,60.001,1545729304,"201051344000685","174011545737251",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,1194450.4,1194450.4,6078,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545729329,43634.00
12/25/2018 04:15,2,0.000,ALERT,212.61,299.97,59.996,1545729304,"201051344000651","174011545737251",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,1188194.1,1188194.1,6090,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545729331,43635.00
12/25/2018 04:15,2,0.000,ALERT,213.06,303.88,60.012,1545729304,"201051344000594","174011545737251",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,1203166.7,1203166.7,29899,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545729333,43636.00
12/25/2018 04:15,2,0.000,ALERT,213.51,303.28,59.985,1545729304,"201051344000469","174011545737251",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,1187302.3,1187302.3,2398,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545729335,43637.00
12/25/2018 04:15,2,0.000,ALERT,212.61,300.87,59.996,1545729304,"201051344000585","174011545737251",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,1202950.6,1202950.6,6134,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545729336,43638.00
12/25/2018 04:15,2,0.000,ALERT,213.96,303.28,59.996,1545729304,"201051344000853","174011545737251",0.00,-1.50,0,301.77,305.38,0.0,0.0,0.000,1203074.7,1203074.7,2393,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545729338,43639.00
12/25/2018 04:15,2,0.000,ALERT,212.83,300.87,60.001,1545729304,"201051344001145","174011545737251",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,1201933.8,1201933.8,6068,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545729340,43640.00
12/25/2018 04:15,2,0.000,ALERT,212.61,300.57,59.990,1545729304,"201051344000438","174011545737251",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,1195827.1,1195827.1,6085,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545729342,43641.00
12/25/2018 04:15,2,0.000,ALERT,212.38,300.87,59.996,1545729304,"201051344001135","174011545737251",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,1184330.1,1184330.1,6075,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545729344,43642.00
12/25/2018 04:15,2,0.000,ALERT,213.29,303.28,60.033,1545729304,"201051344000983","174011545737251",0.00,-1.00,0,302.07,305.68,0.0,0.0,0.000,1202715.8,1202715.8,2394,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545729345,43643.00
12/25/2018 04:15,2,0.000,ALERT,212.61,300.27,59.996,1545729304,"201051344001203","174011545737251",0.00,-2.00,0,299.37,304.78,0.0,0.0,0.000,1192868.9,1192868.9,6147,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545729347,43644.00
12/25/2018 04:15,2,0.000,ALERT,212.61,300.87,59.996,1545729304,"201051344001230","174011545737251",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,1187539.0,1187539.0,6098,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545729349,43645.00
12/25/2018 04:15,2,0.000,ALERT,212.16,300.57,60.022,1545729304,"201051344000646","174011545737251",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,1182278.5,1182278.5,6087,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545729351,43646.00
12/25/2018 04:15,2,0.000,ALERT,213.74,302.98,59.996,1545729304,"201051344000867","174011545737251",0.00,-0.50,0,300.87,305.68,0.0,0.0,0.000,1184211.2,1184211.2,29949,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545729353,43647.00
12/25/2018 04:15,2,0.000,ALERT,214.19,302.98,60.038,1545729304,"201051344000633","174011545737251",0.00,-1.50,0,299.67,304.78,0.0,0.0,0.000,1183147.6,1183147.6,29968,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545729354,43648.00
12/25/2018 04:15,2,0.000,ALERT,212.16,300.87,60.043,1545729304,"201051344000955","174011545737251",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,1200918.5,1200918.5,6106,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545729356,43649.00
12/25/2018 04:15,2,0.000,ALERT,213.51,302.68,59.996,1545729304,"201051344000648","174011545737251",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,1191071.4,1191071.4,29929,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545729358,43650.00
12/25/2018 04:15,2,0.000,ALERT,213.96,303.28,59.953,1545729304,"201051344000645","174011545737251",0.00,-1.00,0,301.77,305.38,0.0,0.0,0.000,1195349.7,1195349.7,29945,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545729360,43651.00
12/25/2018 04:15,2,0.000,ALERT,213.51,303.88,60.006,1545729304,"201051344000569","174011545737251",0.00,-1.50,0,302.37,306.28,0.0,0.0,0.000,1212348.5,1212348.5,2252,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545729362,43652.00
12/25/2018 04:30,2,0.000,ALERT,213.74,304.18,60.006,1545730203,"201051344000579","174011545737251",0.00,-1.00,0,302.37,305.98,0.0,0.0,0.000,1212190.2,1212190.2,2402,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545730206,43653.00
12/25/2018 04:30,2,0.000,ALERT,212.61,300.57,60.017,1545730203,"201051344001025","174011545737251",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,1196911.3,1196911.3,6135,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545730208,43654.00
12/25/2018 04:30,2,0.000,ALERT,212.83,301.17,59.996,1545730203,"201051344001093","174011545737251",0.00,-0.50,0,298.77,302.37,0.0,0.0,0.000,1188776.7,1188776.7,6140,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545730210,43655.00
12/25/2018 04:30,2,0.000,ALERT,213.51,303.88,60.012,1545730203,"201051344000458","174011545737251",0.00,0.00,0,302.07,305.98,0.0,0.0,0.000,1198427.7,1198427.7,2399,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545730212,43656.00
12/25/2018 04:30,2,0.000,ALERT,212.83,301.47,60.006,1545730203,"201051344000890","174011545737251",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,1193418.5,1193418.5,6080,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545730214,43657.00
12/25/2018 04:30,2,0.000,ALERT,213.51,303.58,60.012,1545730203,"201051344000988","174011545737251",0.00,-1.00,0,299.07,304.78,0.0,0.0,0.000,935494.0,935494.0,2405,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545730215,43658.00
12/25/2018 04:30,2,0.000,ALERT,213.29,302.07,60.012,1545730203,"201051344000582","174011545737251",0.00,-2.00,0,299.97,303.28,0.0,0.0,0.000,1173387.0,1173387.0,6075,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545730217,43659.00
12/25/2018 04:30,2,0.000,ALERT,213.74,304.18,60.006,1545730203,"201051344000868","174011545737251",0.00,-1.50,0,302.37,305.98,0.0,0.0,0.000,1185336.3,1185336.3,29954,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545730219,43660.00
12/25/2018 04:30,2,0.000,ALERT,214.19,304.18,60.012,1545730203,"201051344000576","174011545737251",0.00,-1.50,0,302.07,305.68,0.0,0.0,0.000,1198546.0,1198546.0,2418,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545730221,43661.00
12/25/2018 04:30,2,0.000,ALERT,213.74,303.58,60.059,1545730203,"201051344001158","174011545737251",0.00,-2.00,0,301.47,305.08,0.0,0.0,0.000,1178851.9,1178851.9,2400,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545730223,43662.00
12/25/2018 04:30,2,0.000,ALERT,213.06,300.87,60.006,1545730203,"201051344000917","174011545737251",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,1190053.5,1190053.5,6101,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545730224,43663.00
12/25/2018 04:30,2,0.000,ALERT,213.06,300.57,59.990,1545730203,"201051344000417","174011545737251",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,966494.2,966494.2,6109,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545730226,43664.00
12/25/2018 04:30,2,0.000,ALERT,213.29,301.17,60.006,1545730203,"201051344000685","174011545737251",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,1194450.4,1194450.4,6080,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545730228,43665.00
12/25/2018 04:30,2,0.000,ALERT,213.06,300.57,60.043,1545730203,"201051344000651","174011545737251",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,1188194.1,1188194.1,6092,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545730230,43666.00
12/25/2018 04:30,2,0.000,ALERT,213.29,304.18,60.006,1545730203,"201051344000594","174011545737251",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,1203166.7,1203166.7,29901,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545730232,43667.00
12/25/2018 04:30,2,0.000,ALERT,213.74,303.88,60.012,1545730203,"201051344000469","174011545737251",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,1187302.3,1187302.3,2400,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545730234,43668.00
12/25/2018 04:30,2,0.000,ALERT,213.06,301.47,60.012,1545730203,"201051344000585","174011545737251",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,1202950.6,1202950.6,6136,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545730236,43669.00
12/25/2018 04:30,2,0.000,ALERT,214.19,303.58,60.012,1545730203,"201051344000853","174011545737251",0.00,-1.50,0,302.07,305.68,0.0,0.0,0.000,1203074.7,1203074.7,2395,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545730237,43670.00
12/25/2018 04:30,2,0.000,ALERT,213.29,301.47,60.006,1545730203,"201051344001145","174011545737251",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,1201933.8,1201933.8,6070,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545730239,43671.00
12/25/2018 04:30,2,0.000,ALERT,213.06,301.17,60.012,1545730203,"201051344000438","174011545737251",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,1195827.1,1195827.1,6087,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545730241,43672.00
12/25/2018 04:30,2,0.000,ALERT,212.61,301.17,60.012,1545730203,"201051344001135","174011545737251",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,1184330.1,1184330.1,6077,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545730243,43673.00
12/25/2018 04:30,2,0.000,ALERT,213.74,303.88,60.006,1545730203,"201051344000983","174011545737251",0.00,-1.00,0,302.07,305.98,0.0,0.0,0.000,1202715.8,1202715.8,2396,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545730245,43674.00
