ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/25/2018 04:30,2,0.000,ALERT,213.06,300.87,60.001,1545730203,"201051344001203","174011545737251",0.00,-2.00,0,299.07,304.18,0.0,0.0,0.000,1192868.9,1192868.9,6149,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545730246,43675.00
12/25/2018 04:30,2,0.000,ALERT,212.83,301.47,60.028,1545730203,"201051344001230","174011545737251",0.00,-1.50,0,299.67,302.98,0.0,0.0,0.000,1187539.0,1187539.0,6100,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545730248,43676.00
12/25/2018 04:30,2,0.000,ALERT,212.61,301.17,60.001,1545730203,"201051344000646","174011545737251",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,1182278.5,1182278.5,6089,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545730250,43677.00
12/25/2018 04:30,2,0.000,ALERT,213.96,302.98,60.017,1545730203,"201051344000867","174011545737251",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,1184211.2,1184211.2,29951,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545730252,43678.00
12/25/2018 04:30,2,0.000,ALERT,214.41,303.58,60.012,1545730203,"201051344000633","174011545737251",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,1183147.6,1183147.6,29970,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545730254,43679.00
12/25/2018 04:30,2,0.000,ALERT,212.61,301.17,59.985,1545730203,"201051344000955","174011545737251",0.00,-1.50,0,299.07,302.37,0.0,0.0,0.000,1200918.5,1200918.5,6108,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545730255,43680.00
12/25/2018 04:30,2,0.000,ALERT,213.74,302.98,60.012,1545730203,"201051344000648","174011545737251",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,1191071.4,1191071.4,29931,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545730257,43681.00
12/25/2018 04:30,2,0.000,ALERT,214.19,303.58,60.012,1545730203,"201051344000645","174011545737251",0.00,-1.00,0,302.07,305.68,0.0,0.0,0.000,1195349.7,1195349.7,29947,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545730259,43682.00
12/25/2018 04:30,2,0.000,ALERT,213.74,304.18,60.017,1545730203,"201051344000569","174011545737251",0.00,-1.00,0,302.68,306.58,0.0,0.0,0.000,1212348.5,1212348.5,2254,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545730261,43683.00
12/25/2018 04:45,2,0.000,ALERT,213.29,302.98,60.001,1545731104,"201051344000579","174011545737251",0.00,-1.00,0,302.37,305.98,0.0,0.0,0.000,1212190.2,1212190.2,2404,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545731107,43684.00
12/25/2018 04:45,2,0.000,ALERT,212.16,299.67,60.001,1545731104,"201051344001025","174011545737251",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,1196911.3,1196911.3,6137,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545731109,43685.00
12/25/2018 04:45,2,0.000,ALERT,212.38,300.27,60.001,1545731104,"201051344001093","174011545737251",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,1188776.7,1188776.7,6142,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545731111,43686.00
12/25/2018 04:45,2,0.000,ALERT,213.29,302.68,59.996,1545731104,"201051344000458","174011545737251",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,1198427.7,1198427.7,2401,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545731113,43687.00
12/25/2018 04:45,2,0.000,ALERT,212.38,300.57,59.980,1545731104,"201051344000890","174011545737251",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,1193418.5,1193418.5,6082,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545731114,43688.00
12/25/2018 04:45,2,0.000,ALERT,213.06,302.37,60.001,1545731104,"201051344000988","174011545737251",0.00,-1.00,0,299.07,305.08,0.0,0.0,0.000,935494.0,935494.0,2407,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545731116,43689.00
12/25/2018 04:45,2,0.000,ALERT,212.83,301.17,59.996,1545731104,"201051344000582","174011545737251",0.00,-2.00,0,300.27,303.58,0.0,0.0,0.000,1173387.0,1173387.0,6077,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545731118,43690.00
12/25/2018 04:45,2,0.000,ALERT,213.29,302.98,60.012,1545731104,"201051344000868","174011545737251",0.00,-1.50,0,302.37,306.58,0.0,0.0,0.000,1185336.3,1185336.3,29956,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545731120,43691.00
12/25/2018 04:45,2,0.000,ALERT,213.74,302.98,59.964,1545731104,"201051344000576","174011545737251",0.00,-1.50,0,301.77,305.68,0.0,0.0,0.000,1198546.0,1198546.0,2420,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545731122,43692.00
12/25/2018 04:45,2,0.000,ALERT,213.51,302.37,60.006,1545731104,"201051344001158","174011545737251",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,1178851.9,1178851.9,2402,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545731124,43693.00
12/25/2018 04:45,2,0.000,ALERT,212.61,299.97,59.990,1545731104,"201051344000917","174011545737251",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,1190053.5,1190053.5,6103,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545731126,43694.00
12/25/2018 04:45,2,0.000,ALERT,212.61,299.67,60.001,1545731104,"201051344000417","174011545737251",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,966494.2,966494.2,6111,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545731127,43695.00
12/25/2018 04:45,2,0.000,ALERT,212.61,300.27,59.996,1545731104,"201051344000685","174011545737251",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,1194450.4,1194450.4,6082,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545731129,43696.00
12/25/2018 04:45,2,0.000,ALERT,212.61,299.67,60.012,1545731104,"201051344000651","174011545737251",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,1188194.1,1188194.1,6094,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545731131,43697.00
12/25/2018 04:45,2,0.000,ALERT,213.06,302.98,59.996,1545731104,"201051344000594","174011545737251",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,1203166.7,1203166.7,29903,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545731133,43698.00
12/25/2018 04:45,2,0.000,ALERT,213.51,302.37,59.996,1545731104,"201051344000469","174011545737251",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,1187302.3,1187302.3,2402,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545731135,43699.00
12/25/2018 04:45,2,0.000,ALERT,212.61,300.57,59.980,1545731104,"201051344000585","174011545737251",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,1202950.6,1202950.6,6138,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545731136,43700.00
12/25/2018 04:45,2,0.000,ALERT,213.96,302.37,60.001,1545731104,"201051344000853","174011545737251",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,1203074.7,1203074.7,2397,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545731138,43701.00
12/25/2018 04:45,2,0.000,ALERT,212.61,300.57,59.985,1545731104,"201051344001145","174011545737251",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,1201933.8,1201933.8,6072,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545731140,43702.00
12/25/2018 04:45,2,0.000,ALERT,212.38,300.27,60.033,1545731104,"201051344000438","174011545737251",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,1195827.1,1195827.1,6089,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545731142,43703.00
12/25/2018 04:45,2,0.000,ALERT,212.16,300.27,59.996,1545731104,"201051344001135","174011545737251",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,1184330.1,1184330.1,6079,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545731144,43704.00
12/25/2018 04:45,2,0.000,ALERT,213.29,302.37,60.006,1545731104,"201051344000983","174011545737251",0.00,-1.00,0,301.77,305.68,0.0,0.0,0.000,1202715.8,1202715.8,2398,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545731146,43705.00
12/25/2018 04:45,2,0.000,ALERT,212.61,299.97,60.001,1545731104,"201051344001203","174011545737251",0.00,-2.00,0,298.77,304.18,0.0,0.0,0.000,1192868.9,1192868.9,6151,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545731147,43706.00
12/25/2018 04:45,2,0.000,ALERT,212.38,300.57,60.001,1545731104,"201051344001230","174011545737251",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,1187539.0,1187539.0,6102,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545731149,43707.00
12/25/2018 04:45,2,0.000,ALERT,212.16,300.27,59.985,1545731104,"201051344000646","174011545737251",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,1182278.5,1182278.5,6091,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545731151,43708.00
12/25/2018 04:45,2,0.000,ALERT,213.51,302.07,59.975,1545731104,"201051344000867","174011545737251",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,1184211.2,1184211.2,29953,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545731153,43709.00
12/25/2018 04:45,2,0.000,ALERT,213.96,302.37,60.038,1545731104,"201051344000633","174011545737251",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,1183147.6,1183147.6,29972,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545731155,43710.00
12/25/2018 04:45,2,0.000,ALERT,211.93,300.27,59.996,1545731104,"201051344000955","174011545737251",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,1200918.5,1200918.5,6110,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545731157,43711.00
12/25/2018 04:45,2,0.000,ALERT,213.51,301.77,59.996,1545731104,"201051344000648","174011545737251",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,1191071.4,1191071.4,29933,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545731158,43712.00
12/25/2018 04:45,2,0.000,ALERT,213.74,302.37,60.001,1545731104,"201051344000645","174011545737251",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,1195349.7,1195349.7,29949,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545731160,43713.00
12/25/2018 04:45,2,0.000,ALERT,213.29,302.98,60.001,1545731104,"201051344000569","174011545737251",0.00,-1.50,0,302.07,306.28,0.0,0.0,0.000,1212348.5,1212348.5,2256,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545731162,43714.00
12/25/2018 05:00,2,0.000,ALERT,213.29,303.28,60.017,1545732004,"201051344000579","174011545737251",0.00,-1.00,0,301.47,305.08,0.0,0.0,0.000,1212190.2,1212190.2,2406,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545732007,43715.00
12/25/2018 05:00,2,0.000,ALERT,212.38,299.37,60.012,1545732004,"201051344001025","174011545737251",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,1196911.3,1196911.3,6139,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545732009,43716.00
12/25/2018 05:00,2,0.000,ALERT,212.61,300.27,60.017,1545732004,"201051344001093","174011545737251",0.00,-0.50,0,298.77,301.77,0.0,0.0,0.000,1188776.7,1188776.7,6144,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545732011,43717.00
12/25/2018 05:00,2,0.000,ALERT,213.06,302.37,60.012,1545732004,"201051344000458","174011545737251",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,1198427.7,1198427.7,2403,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545732013,43718.00
12/25/2018 05:00,2,0.000,ALERT,212.38,300.57,59.964,1545732004,"201051344000890","174011545737251",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,1193418.5,1193418.5,6084,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545732014,43719.00
12/25/2018 05:00,2,0.000,ALERT,213.06,302.37,60.017,1545732004,"201051344000988","174011545737251",0.00,-1.00,0,298.17,303.88,0.0,0.0,0.000,935494.0,935494.0,2409,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545732016,43720.00
12/25/2018 05:00,2,0.000,ALERT,213.06,301.17,60.017,1545732004,"201051344000582","174011545737251",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,1173387.0,1173387.0,6079,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545732018,43721.00
12/25/2018 05:00,2,0.000,ALERT,213.29,303.28,60.017,1545732004,"201051344000868","174011545737251",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,1185336.3,1185336.3,29958,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545732020,43722.00
12/25/2018 05:00,2,0.000,ALERT,213.74,303.28,60.012,1545732004,"201051344000576","174011545737251",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,1198546.0,1198546.0,2422,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545732022,43723.00
12/25/2018 05:00,2,0.000,ALERT,213.29,302.68,59.985,1545732004,"201051344001158","174011545737251",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,1178851.9,1178851.9,2404,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545732024,43724.00
12/25/2018 05:00,2,0.000,ALERT,212.61,299.67,60.022,1545732004,"201051344000917","174011545737251",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,1190053.5,1190053.5,6105,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545732025,43725.00
12/25/2018 05:00,2,0.000,ALERT,212.61,299.67,60.006,1545732004,"201051344000417","174011545737251",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,966494.2,966494.2,6113,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545732027,43726.00
12/25/2018 05:00,2,0.000,ALERT,212.83,299.97,59.975,1545732004,"201051344000685","174011545737251",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,1194450.4,1194450.4,6084,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545732029,43727.00
12/25/2018 05:00,2,0.000,ALERT,212.61,299.37,60.022,1545732004,"201051344000651","174011545737251",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,1188194.1,1188194.1,6096,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545732031,43728.00
12/25/2018 05:00,2,0.000,ALERT,212.83,303.28,60.022,1545732004,"201051344000594","174011545737251",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,1203166.7,1203166.7,29905,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545732033,43729.00
12/25/2018 05:00,2,0.000,ALERT,213.29,302.37,60.017,1545732004,"201051344000469","174011545737251",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,1187302.3,1187302.3,2404,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545732034,43730.00
12/25/2018 05:00,2,0.000,ALERT,212.61,300.27,59.980,1545732004,"201051344000585","174011545737251",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,1202950.6,1202950.6,6140,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545732036,43731.00
12/25/2018 05:00,2,0.000,ALERT,213.74,302.37,59.996,1545732004,"201051344000853","174011545737251",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,1203074.7,1203074.7,2399,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545732038,43732.00
12/25/2018 05:00,2,0.000,ALERT,212.83,300.27,60.012,1545732004,"201051344001145","174011545737251",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,1201933.8,1201933.8,6074,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545732040,43733.00
12/25/2018 05:00,2,0.000,ALERT,212.61,299.97,60.022,1545732004,"201051344000438","174011545737251",0.00,-2.00,0,298.77,302.37,0.0,0.0,0.000,1195827.1,1195827.1,6091,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545732042,43734.00
12/25/2018 05:00,2,0.000,ALERT,212.16,300.27,60.033,1545732004,"201051344001135","174011545737251",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,1184330.1,1184330.1,6081,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545732044,43735.00
12/25/2018 05:00,2,0.000,ALERT,213.06,302.68,60.012,1545732004,"201051344000983","174011545737251",0.00,-1.00,0,301.17,304.78,0.0,0.0,0.000,1202715.8,1202715.8,2400,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545732045,43736.00
12/25/2018 05:00,2,0.000,ALERT,212.61,299.67,59.996,1545732004,"201051344001203","174011545737251",0.00,-1.50,0,298.47,303.58,0.0,0.0,0.000,1192868.9,1192868.9,6153,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545732047,43737.00
12/25/2018 05:00,2,0.000,ALERT,212.38,300.57,59.996,1545732004,"201051344001230","174011545737251",0.00,-1.50,0,298.77,302.07,0.0,0.0,0.000,1187539.0,1187539.0,6104,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545732049,43738.00
12/25/2018 05:00,2,0.000,ALERT,212.16,299.97,59.990,1545732004,"201051344000646","174011545737251",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,1182278.5,1182278.5,6093,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545732051,43739.00
12/25/2018 05:00,2,0.000,ALERT,213.51,302.07,60.017,1545732004,"201051344000867","174011545737251",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,1184211.2,1184211.2,29955,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545732053,43740.00
12/25/2018 05:00,2,0.000,ALERT,213.96,302.37,60.017,1545732004,"201051344000633","174011545737251",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,1183147.6,1183147.6,29974,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545732055,43741.00
12/25/2018 05:00,2,0.000,ALERT,212.16,300.27,60.049,1545732004,"201051344000955","174011545737251",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,1200918.5,1200918.5,6112,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545732056,43742.00
12/25/2018 05:00,2,0.000,ALERT,213.29,301.77,60.012,1545732004,"201051344000648","174011545737251",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,1191071.4,1191071.4,29935,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545732058,43743.00
12/25/2018 05:00,2,0.000,ALERT,213.51,302.37,60.012,1545732004,"201051344000645","174011545737251",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,1195349.7,1195349.7,29951,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545732060,43744.00
12/25/2018 05:00,2,0.000,ALERT,213.29,302.98,60.012,1545732004,"201051344000569","174011545737251",0.00,-1.50,0,301.47,305.08,0.0,0.0,0.000,1212348.5,1212348.5,2258,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545732062,43745.00
12/25/2018 05:15,2,0.000,ALERT,211.70,301.17,60.028,1545732904,"201051344000579","174011545737251",0.00,-1.00,0,289.45,305.08,0.0,0.0,0.000,1212190.2,1212190.2,2408,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545732907,43746.00
12/25/2018 05:15,2,0.000,ALERT,210.80,297.57,60.022,1545732904,"201051344001025","174011545737251",0.00,-2.00,0,286.14,302.37,0.0,0.0,0.000,1196911.3,1196911.3,6141,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545732909,43747.00
12/25/2018 05:15,2,0.000,ALERT,211.03,298.17,60.028,1545732904,"201051344001093","174011545737251",0.00,-0.50,0,286.44,301.47,0.0,0.0,0.000,1188776.7,1188776.7,6146,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545732910,43748.00
12/25/2018 05:15,2,0.000,ALERT,211.48,300.57,60.017,1545732904,"201051344000458","174011545737251",0.00,0.00,0,288.85,305.08,0.0,0.0,0.000,1198427.7,1198427.7,2405,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545732912,43749.00
12/25/2018 05:15,2,0.000,ALERT,211.03,298.47,60.054,1545732904,"201051344000890","174011545737251",0.00,-1.00,0,287.35,302.68,0.0,0.0,0.000,1193418.5,1193418.5,6086,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545732914,43750.00
12/25/2018 05:15,2,0.000,ALERT,211.48,300.27,60.028,1545732904,"201051344000988","174011545737251",0.00,-1.00,0,286.44,304.18,0.0,0.0,0.000,935494.0,935494.0,2411,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545732916,43751.00
12/25/2018 05:15,2,0.000,ALERT,211.48,299.07,60.033,1545732904,"201051344000582","174011545737251",0.00,-2.00,0,287.35,302.37,0.0,0.0,0.000,1173387.0,1173387.0,6081,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545732918,43752.00
12/25/2018 05:15,2,0.000,ALERT,211.70,301.17,60.028,1545732904,"201051344000868","174011545737251",0.00,-1.00,0,289.45,305.08,0.0,0.0,0.000,1185336.3,1185336.3,29960,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545732920,43753.00
12/25/2018 05:15,2,0.000,ALERT,212.16,301.17,60.022,1545732904,"201051344000576","174011545737251",0.00,-1.50,0,288.85,304.48,0.0,0.0,0.000,1198546.0,1198546.0,2424,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545732921,43754.00
12/25/2018 05:15,2,0.000,ALERT,211.70,300.27,60.054,1545732904,"201051344001158","174011545737251",0.00,-2.00,0,288.25,303.88,0.0,0.0,0.000,1178851.9,1178851.9,2406,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545732923,43755.00
12/25/2018 05:15,2,0.000,ALERT,211.25,297.87,60.028,1545732904,"201051344000917","174011545737251",0.00,0.00,0,285.54,301.47,0.0,0.0,0.000,1190053.5,1190053.5,6107,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545732925,43756.00
12/25/2018 05:15,2,0.000,ALERT,211.25,297.57,60.054,1545732904,"201051344000417","174011545737251",0.00,-1.50,0,285.84,301.17,0.0,0.0,0.000,966494.2,966494.2,6115,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545732927,43757.00
12/25/2018 05:15,2,0.000,ALERT,211.48,298.17,60.033,1545732904,"201051344000685","174011545737251",0.00,-1.00,0,286.44,301.47,0.0,0.0,0.000,1194450.4,1194450.4,6086,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545732929,43758.00
12/25/2018 05:15,2,0.000,ALERT,211.25,297.57,60.028,1545732904,"201051344000651","174011545737251",0.00,-2.50,0,286.14,301.17,0.0,0.0,0.000,1188194.1,1188194.1,6098,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545732931,43759.00
12/25/2018 05:15,2,0.000,ALERT,211.25,301.17,60.001,1545732904,"201051344000594","174011545737251",0.00,-1.50,0,288.55,304.48,0.0,0.0,0.000,1203166.7,1203166.7,29907,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545732932,43760.00
12/25/2018 05:15,2,0.000,ALERT,211.70,300.57,60.022,1545732904,"201051344000469","174011545737251",0.00,-2.00,0,287.95,304.18,0.0,0.0,0.000,1187302.3,1187302.3,2406,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545732934,43761.00
12/25/2018 05:15,2,0.000,ALERT,211.25,298.47,60.059,1545732904,"201051344000585","174011545737251",0.00,-1.00,0,286.14,301.77,0.0,0.0,0.000,1202950.6,1202950.6,6142,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545732936,43762.00
12/25/2018 05:15,2,0.000,ALERT,212.16,300.57,60.022,1545732904,"201051344000853","174011545737251",0.00,-1.50,0,288.85,304.48,0.0,0.0,0.000,1203074.7,1203074.7,2401,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545732938,43763.00
12/25/2018 05:15,2,0.000,ALERT,211.48,298.47,60.022,1545732904,"201051344001145","174011545737251",0.00,-1.50,0,287.05,302.37,0.0,0.0,0.000,1201933.8,1201933.8,6076,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545732940,43764.00
12/25/2018 05:15,2,0.000,ALERT,211.25,298.17,60.049,1545732904,"201051344000438","174011545737251",0.00,-2.00,0,286.74,302.37,0.0,0.0,0.000,1195827.1,1195827.1,6093,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545732942,43765.00
12/25/2018 05:15,2,0.000,ALERT,210.80,298.17,60.059,1545732904,"201051344001135","174011545737251",0.00,-1.50,0,287.05,302.37,0.0,0.0,0.000,1184330.1,1184330.1,6083,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545732943,43766.00
12/25/2018 05:15,2,0.000,ALERT,211.70,300.57,60.022,1545732904,"201051344000983","174011545737251",0.00,-1.00,0,289.15,304.78,0.0,0.0,0.000,1202715.8,1202715.8,2402,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545732945,43767.00
12/25/2018 05:15,2,0.000,ALERT,211.25,297.87,60.028,1545732904,"201051344001203","174011545737251",0.00,-2.00,0,286.44,303.58,0.0,0.0,0.000,1192868.9,1192868.9,6155,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545732947,43768.00
12/25/2018 05:15,2,0.000,ALERT,211.03,298.47,60.033,1545732904,"201051344001230","174011545737251",0.00,-1.50,0,286.74,301.77,0.0,0.0,0.000,1187539.0,1187539.0,6106,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545732949,43769.00
12/25/2018 05:15,2,0.000,ALERT,210.80,298.17,60.028,1545732904,"201051344000646","174011545737251",0.00,-1.50,0,286.14,301.47,0.0,0.0,0.000,1182278.5,1182278.5,6095,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545732951,43770.00
12/25/2018 05:15,2,0.000,ALERT,211.93,299.97,60.022,1545732904,"201051344000867","174011545737251",0.00,-0.50,0,288.25,304.48,0.0,0.0,0.000,1184211.2,1184211.2,29957,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545732952,43771.00
12/25/2018 05:15,2,0.000,ALERT,212.38,300.27,60.022,1545732904,"201051344000633","174011545737251",0.00,-1.50,0,287.05,303.88,0.0,0.0,0.000,1183147.6,1183147.6,29976,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545732954,43772.00
12/25/2018 05:15,2,0.000,ALERT,210.57,298.17,60.033,1545732904,"201051344000955","174011545737251",0.00,-1.50,0,286.44,301.77,0.0,0.0,0.000,1200918.5,1200918.5,6114,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545732956,43773.00
12/25/2018 05:15,2,0.000,ALERT,211.70,299.97,60.033,1545732904,"201051344000648","174011545737251",0.00,-2.00,0,288.25,304.18,0.0,0.0,0.000,1191071.4,1191071.4,29937,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545732958,43774.00
12/25/2018 05:15,2,0.000,ALERT,212.16,300.27,60.022,1545732904,"201051344000645","174011545737251",0.00,-1.00,0,288.85,304.18,0.0,0.0,0.000,1195349.7,1195349.7,29953,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545732960,43775.00
12/25/2018 05:15,2,0.000,ALERT,211.70,300.87,60.022,1545732904,"201051344000569","174011545737251",0.00,-1.50,0,289.45,305.08,0.0,0.0,0.000,1212348.5,1212348.5,2260,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545732962,43776.00
12/25/2018 05:30,2,0.000,ALERT,212.83,302.68,60.054,1545733804,"201051344000579","174011545737251",0.00,-1.00,0,299.07,304.48,0.0,0.0,0.000,1212190.2,1212190.2,2410,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545733807,43777.00
12/25/2018 05:30,2,0.000,ALERT,211.93,298.77,60.054,1545733804,"201051344001025","174011545737251",0.00,-2.00,0,296.06,302.07,0.0,0.0,0.000,1196911.3,1196911.3,6143,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545733809,43778.00
12/25/2018 05:30,2,0.000,ALERT,212.16,299.67,59.985,1545733804,"201051344001093","174011545737251",0.00,-0.50,0,296.36,301.47,0.0,0.0,0.000,1188776.7,1188776.7,6148,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545733811,43779.00
12/25/2018 05:30,2,0.000,ALERT,212.83,302.37,60.028,1545733804,"201051344000458","174011545737251",0.00,0.00,0,298.77,304.48,0.0,0.0,0.000,1198427.7,1198427.7,2407,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545733813,43780.00
12/25/2018 05:30,2,0.000,ALERT,211.93,299.97,60.028,1545733804,"201051344000890","174011545737251",0.00,-1.00,0,296.96,302.37,0.0,0.0,0.000,1193418.5,1193418.5,6088,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545733815,43781.00
12/25/2018 05:30,2,0.000,ALERT,212.61,302.07,60.033,1545733804,"201051344000988","174011545737251",0.00,-1.00,0,295.76,303.28,0.0,0.0,0.000,935494.0,935494.0,2413,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545733816,43782.00
12/25/2018 05:30,2,0.000,ALERT,212.61,300.57,60.038,1545733804,"201051344000582","174011545737251",0.00,-2.00,0,297.26,302.37,0.0,0.0,0.000,1173387.0,1173387.0,6083,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545733818,43783.00
12/25/2018 05:30,2,0.000,ALERT,212.83,302.98,60.038,1545733804,"201051344000868","174011545737251",0.00,-1.50,0,299.37,304.78,0.0,0.0,0.000,1185336.3,1185336.3,29962,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545733820,43784.00
12/25/2018 05:30,2,0.000,ALERT,213.29,302.68,60.033,1545733804,"201051344000576","174011545737251",0.00,-1.50,0,298.77,304.18,0.0,0.0,0.000,1198546.0,1198546.0,2426,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545733822,43785.00
12/25/2018 05:30,2,0.000,ALERT,213.06,302.07,60.012,1545733804,"201051344001158","174011545737251",0.00,-2.00,0,298.17,303.58,0.0,0.0,0.000,1178851.9,1178851.9,2408,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545733824,43786.00
12/25/2018 05:30,2,0.000,ALERT,212.38,299.37,60.065,1545733804,"201051344000917","174011545737251",0.00,0.00,0,295.46,300.87,0.0,0.0,0.000,1190053.5,1190053.5,6109,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545733825,43787.00
12/25/2018 05:30,2,0.000,ALERT,212.38,299.07,60.022,1545733804,"201051344000417","174011545737251",0.00,-1.50,0,296.06,300.87,0.0,0.0,0.000,966494.2,966494.2,6117,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545733827,43788.00
12/25/2018 05:30,2,0.000,ALERT,212.38,299.67,60.065,1545733804,"201051344000685","174011545737251",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,1194450.4,1194450.4,6088,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545733829,43789.00
12/25/2018 05:30,2,0.000,ALERT,212.16,298.77,60.054,1545733804,"201051344000651","174011545737251",0.00,-2.50,0,295.76,300.87,0.0,0.0,0.000,1188194.1,1188194.1,6100,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545733831,43790.00
12/25/2018 05:30,2,0.000,ALERT,212.38,302.68,60.033,1545733804,"201051344000594","174011545737251",0.00,-1.50,0,298.17,304.18,0.0,0.0,0.000,1203166.7,1203166.7,29909,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545733833,43791.00
12/25/2018 05:30,2,0.000,ALERT,212.83,302.07,60.054,1545733804,"201051344000469","174011545737251",0.00,-2.00,0,297.57,303.58,0.0,0.0,0.000,1187302.3,1187302.3,2408,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545733835,43792.00
12/25/2018 05:30,2,0.000,ALERT,212.16,299.67,60.028,1545733804,"201051344000585","174011545737251",0.00,-1.50,0,296.06,301.47,0.0,0.0,0.000,1202950.6,1202950.6,6144,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545733837,43793.00
12/25/2018 05:30,2,0.000,ALERT,213.51,302.07,60.028,1545733804,"201051344000853","174011545737251",0.00,-1.50,0,298.47,303.88,0.0,0.0,0.000,1203074.7,1203074.7,2403,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545733839,43794.00
12/25/2018 05:30,2,0.000,ALERT,212.38,299.67,60.033,1545733804,"201051344001145","174011545737251",0.00,-1.50,0,296.66,302.37,0.0,0.0,0.000,1201933.8,1201933.8,6078,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545733840,43795.00
12/25/2018 05:30,2,0.000,ALERT,212.16,299.67,60.001,1545733804,"201051344000438","174011545737251",0.00,-2.00,0,296.66,301.77,0.0,0.0,0.000,1195827.1,1195827.1,6095,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545733842,43796.00
12/25/2018 05:30,2,0.000,ALERT,211.93,299.67,60.065,1545733804,"201051344001135","174011545737251",0.00,-1.50,0,296.66,302.07,0.0,0.0,0.000,1184330.1,1184330.1,6085,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545733844,43797.00
12/25/2018 05:30,2,0.000,ALERT,212.83,302.37,60.028,1545733804,"201051344000983","174011545737251",0.00,-1.00,0,298.77,304.18,0.0,0.0,0.000,1202715.8,1202715.8,2404,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545733846,43798.00
12/25/2018 05:30,2,0.000,ALERT,212.16,299.07,60.043,1545733804,"201051344001203","174011545737251",0.00,-1.50,0,296.06,303.28,0.0,0.0,0.000,1192868.9,1192868.9,6157,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545733848,43799.00
12/25/2018 05:30,2,0.000,ALERT,212.16,299.97,60.028,1545733804,"201051344001230","174011545737251",0.00,-1.50,0,296.66,301.77,0.0,0.0,0.000,1187539.0,1187539.0,6108,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545733850,43800.00
12/25/2018 05:30,2,0.000,ALERT,211.93,299.37,60.028,1545733804,"201051344000646","174011545737251",0.00,-2.00,0,295.76,301.17,0.0,0.0,0.000,1182278.5,1182278.5,6097,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545733851,43801.00
12/25/2018 05:30,2,0.000,ALERT,213.06,301.77,60.001,1545733804,"201051344000867","174011545737251",0.00,-0.50,0,297.57,304.18,0.0,0.0,0.000,1184211.2,1184211.2,29959,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545733853,43802.00
12/25/2018 05:30,2,0.000,ALERT,213.51,302.07,60.033,1545733804,"201051344000633","174011545737251",0.00,-1.50,0,296.36,303.28,0.0,0.0,0.000,1183147.6,1183147.6,29978,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545733855,43803.00
12/25/2018 05:30,2,0.000,ALERT,211.70,299.67,60.033,1545733804,"201051344000955","174011545737251",0.00,-1.50,0,296.36,301.47,0.0,0.0,0.000,1200918.5,1200918.5,6116,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545733857,43804.00
12/25/2018 05:30,2,0.000,ALERT,213.06,301.47,60.033,1545733804,"201051344000648","174011545737251",0.00,-2.50,0,298.77,303.88,0.0,0.0,0.000,1191071.4,1191071.4,29939,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545733859,43805.00
12/25/2018 05:30,2,0.000,ALERT,213.29,302.07,60.028,1545733804,"201051344000645","174011545737251",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,1195349.7,1195349.7,29955,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545733860,43806.00
12/25/2018 05:30,2,0.000,ALERT,212.83,302.68,60.022,1545733804,"201051344000569","174011545737251",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,1212348.5,1212348.5,2262,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545733862,43807.00
12/25/2018 05:45,2,0.000,ALERT,212.83,302.68,60.006,1545734705,"201051344000579","174011545737251",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,1212190.2,1212190.2,2412,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545734708,43808.00
12/25/2018 05:45,2,0.000,ALERT,211.93,298.77,60.017,1545734705,"201051344001025","174011545737251",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,1196911.3,1196911.3,6145,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545734710,43809.00
12/25/2018 05:45,2,0.000,ALERT,211.93,299.37,60.017,1545734705,"201051344001093","174011545737251",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,1188776.7,1188776.7,6150,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545734711,43810.00
12/25/2018 05:45,2,0.000,ALERT,212.61,302.07,60.012,1545734705,"201051344000458","174011545737251",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,1198427.7,1198427.7,2409,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545734713,43811.00
12/25/2018 05:45,2,0.000,ALERT,211.93,299.67,59.990,1545734705,"201051344000890","174011545737251",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,1193418.5,1193418.5,6090,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545734715,43812.00
12/25/2018 05:45,2,0.000,ALERT,212.61,302.07,60.001,1545734705,"201051344000988","174011545737251",0.00,-1.00,0,297.57,303.28,0.0,0.0,0.000,935494.0,935494.0,2415,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545734717,43813.00
12/25/2018 05:45,2,0.000,ALERT,212.61,300.27,59.985,1545734705,"201051344000582","174011545737251",0.00,-2.50,0,298.77,302.07,0.0,0.0,0.000,1173387.0,1173387.0,6085,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545734719,43814.00
12/25/2018 05:45,2,0.000,ALERT,212.83,302.68,60.022,1545734705,"201051344000868","174011545737251",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,1185336.3,1185336.3,29964,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545734721,43815.00
12/25/2018 05:45,2,0.000,ALERT,213.29,302.68,60.017,1545734705,"201051344000576","174011545737251",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,1198546.0,1198546.0,2428,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545734722,43816.00
12/25/2018 05:45,2,0.000,ALERT,212.83,302.07,59.985,1545734705,"201051344001158","174011545737251",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,1178851.9,1178851.9,2410,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545734724,43817.00
12/25/2018 05:45,2,0.000,ALERT,212.16,299.07,60.022,1545734705,"201051344000917","174011545737251",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,1190053.5,1190053.5,6111,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545734726,43818.00
12/25/2018 05:45,2,0.000,ALERT,212.16,299.07,60.022,1545734705,"201051344000417","174011545737251",0.00,-1.50,0,297.26,300.87,0.0,0.0,0.000,966494.2,966494.2,6119,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545734728,43819.00
