ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/25/2018 05:45,2,0.000,ALERT,212.38,299.37,60.001,1545734705,"201051344000685","174011545737251",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,1194450.4,1194450.4,6090,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545734730,43820.00
12/25/2018 05:45,2,0.000,ALERT,212.16,298.47,60.038,1545734705,"201051344000651","174011545737251",0.00,-3.00,0,297.26,300.87,0.0,0.0,0.000,1188194.1,1188194.1,6102,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545734731,43821.00
12/25/2018 05:45,2,0.000,ALERT,212.38,302.68,60.006,1545734705,"201051344000594","174011545737251",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,1203166.7,1203166.7,29911,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545734733,43822.00
12/25/2018 05:45,2,0.000,ALERT,212.83,302.07,60.012,1545734705,"201051344000469","174011545737251",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,1187302.3,1187302.3,2410,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545734735,43823.00
12/25/2018 05:45,2,0.000,ALERT,212.16,299.67,60.038,1545734705,"201051344000585","174011545737251",0.00,-1.00,0,297.57,301.17,0.0,0.0,0.000,1202950.6,1202950.6,6146,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545734737,43824.00
12/25/2018 05:45,2,0.000,ALERT,213.29,302.07,60.028,1545734705,"201051344000853","174011545737251",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,1203074.7,1203074.7,2405,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545734739,43825.00
12/25/2018 05:45,2,0.000,ALERT,212.38,299.67,60.012,1545734705,"201051344001145","174011545737251",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,1201933.8,1201933.8,6080,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545734741,43826.00
12/25/2018 05:45,2,0.000,ALERT,212.16,299.37,59.996,1545734705,"201051344000438","174011545737251",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,1195827.1,1195827.1,6097,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545734742,43827.00
12/25/2018 05:45,2,0.000,ALERT,211.70,299.37,60.012,1545734705,"201051344001135","174011545737251",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,1184330.1,1184330.1,6087,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545734744,43828.00
12/25/2018 05:45,2,0.000,ALERT,212.83,302.37,60.012,1545734705,"201051344000983","174011545737251",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,1202715.8,1202715.8,2406,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545734746,43829.00
12/25/2018 05:45,2,0.000,ALERT,212.16,299.07,60.012,1545734705,"201051344001203","174011545737251",0.00,-2.00,0,297.26,302.98,0.0,0.0,0.000,1192868.9,1192868.9,6159,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545734748,43830.00
12/25/2018 05:45,2,0.000,ALERT,211.93,299.67,59.980,1545734705,"201051344001230","174011545737251",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,1187539.0,1187539.0,6110,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545734750,43831.00
12/25/2018 05:45,2,0.000,ALERT,211.70,299.07,60.012,1545734705,"201051344000646","174011545737251",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,1182278.5,1182278.5,6099,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545734752,43832.00
12/25/2018 05:45,2,0.000,ALERT,213.06,301.47,60.022,1545734705,"201051344000867","174011545737251",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,1184211.2,1184211.2,29961,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545734753,43833.00
12/25/2018 05:45,2,0.000,ALERT,213.51,302.07,60.028,1545734705,"201051344000633","174011545737251",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,1183147.6,1183147.6,29980,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545734755,43834.00
12/25/2018 05:45,2,0.000,ALERT,211.70,299.37,60.017,1545734705,"201051344000955","174011545737251",0.00,-1.50,0,297.87,301.17,0.0,0.0,0.000,1200918.5,1200918.5,6118,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545734757,43835.00
12/25/2018 05:45,2,0.000,ALERT,212.83,301.47,59.996,1545734705,"201051344000648","174011545737251",0.00,-2.50,0,298.17,303.58,0.0,0.0,0.000,1191071.4,1191071.4,29941,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545734759,43836.00
12/25/2018 05:45,2,0.000,ALERT,213.29,302.07,60.012,1545734705,"201051344000645","174011545737251",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,1195349.7,1195349.7,29957,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545734761,43837.00
12/25/2018 05:45,2,0.000,ALERT,212.83,302.68,60.012,1545734705,"201051344000569","174011545737251",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,1212348.5,1212348.5,2264,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545734762,43838.00
12/25/2018 06:00,2,0.000,ALERT,212.61,302.68,60.006,1545735604,"201051344000579","174011545737251",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,1212190.2,1212190.2,2414,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545735607,43839.00
12/25/2018 06:00,2,0.000,ALERT,211.70,298.77,59.959,1545735604,"201051344001025","174011545737251",0.00,-2.50,0,296.96,301.77,0.0,0.0,0.000,1196911.3,1196911.3,6147,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545735609,43840.00
12/25/2018 06:00,2,0.000,ALERT,211.93,299.37,59.996,1545735604,"201051344001093","174011545737251",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,1188776.7,1188776.7,6152,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545735610,43841.00
12/25/2018 06:00,2,0.000,ALERT,212.61,301.77,60.006,1545735604,"201051344000458","174011545737251",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,1198427.7,1198427.7,2411,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545735612,43842.00
12/25/2018 06:00,2,0.000,ALERT,211.70,299.67,60.043,1545735604,"201051344000890","174011545737251",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,1193418.5,1193418.5,6092,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545735614,43843.00
12/25/2018 06:00,2,0.000,ALERT,212.38,301.77,60.022,1545735604,"201051344000988","174011545737251",0.00,-1.00,0,297.26,303.28,0.0,0.0,0.000,935494.0,935494.0,2417,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545735616,43844.00
12/25/2018 06:00,2,0.000,ALERT,212.38,300.27,59.985,1545735604,"201051344000582","174011545737251",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,1173387.0,1173387.0,6087,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545735618,43845.00
12/25/2018 06:00,2,0.000,ALERT,212.61,302.68,60.059,1545735604,"201051344000868","174011545737251",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,1185336.3,1185336.3,29966,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545735620,43846.00
12/25/2018 06:00,2,0.000,ALERT,213.06,302.68,60.012,1545735604,"201051344000576","174011545737251",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,1198546.0,1198546.0,2430,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545735621,43847.00
12/25/2018 06:00,2,0.000,ALERT,212.83,301.77,60.006,1545735604,"201051344001158","174011545737251",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,1178851.9,1178851.9,2412,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545735623,43848.00
12/25/2018 06:00,2,0.000,ALERT,212.16,298.77,60.001,1545735604,"201051344000917","174011545737251",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,1190053.5,1190053.5,6113,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545735625,43849.00
12/25/2018 06:00,2,0.000,ALERT,212.16,298.77,60.001,1545735604,"201051344000417","174011545737251",0.00,-1.50,0,296.96,300.57,0.0,0.0,0.000,966494.2,966494.2,6121,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545735627,43850.00
12/25/2018 06:00,2,0.000,ALERT,212.16,299.37,60.001,1545735604,"201051344000685","174011545737251",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,1194450.4,1194450.4,6092,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545735629,43851.00
12/25/2018 06:00,2,0.000,ALERT,211.93,298.47,59.953,1545735604,"201051344000651","174011545737251",0.00,-2.50,0,297.26,300.87,0.0,0.0,0.000,1188194.1,1188194.1,6104,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545735631,43852.00
12/25/2018 06:00,2,0.000,ALERT,212.38,302.68,60.001,1545735604,"201051344000594","174011545737251",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,1203166.7,1203166.7,29913,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545735632,43853.00
12/25/2018 06:00,2,0.000,ALERT,212.83,302.07,60.001,1545735604,"201051344000469","174011545737251",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,1187302.3,1187302.3,2412,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545735634,43854.00
12/25/2018 06:00,2,0.000,ALERT,212.16,299.37,59.996,1545735604,"201051344000585","174011545737251",0.00,-1.00,0,297.57,301.17,0.0,0.0,0.000,1202950.6,1202950.6,6148,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545735636,43855.00
12/25/2018 06:00,2,0.000,ALERT,213.29,301.77,60.006,1545735604,"201051344000853","174011545737251",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,1203074.7,1203074.7,2407,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545735638,43856.00
12/25/2018 06:00,2,0.000,ALERT,212.16,299.67,60.001,1545735604,"201051344001145","174011545737251",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,1201933.8,1201933.8,6082,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545735640,43857.00
12/25/2018 06:00,2,0.000,ALERT,211.93,299.37,60.006,1545735604,"201051344000438","174011545737251",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,1195827.1,1195827.1,6099,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545735641,43858.00
12/25/2018 06:00,2,0.000,ALERT,211.48,299.37,60.006,1545735604,"201051344001135","174011545737251",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,1184330.1,1184330.1,6089,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545735643,43859.00
12/25/2018 06:00,2,0.000,ALERT,212.61,302.07,59.959,1545735604,"201051344000983","174011545737251",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,1202715.8,1202715.8,2408,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545735645,43860.00
12/25/2018 06:00,2,0.000,ALERT,211.93,299.07,60.001,1545735604,"201051344001203","174011545737251",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,1192868.9,1192868.9,6161,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545735647,43861.00
12/25/2018 06:00,2,0.000,ALERT,211.93,299.67,60.001,1545735604,"201051344001230","174011545737251",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,1187539.0,1187539.0,6112,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545735649,43862.00
12/25/2018 06:00,2,0.000,ALERT,211.70,299.07,60.001,1545735604,"201051344000646","174011545737251",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,1182278.5,1182278.5,6101,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545735651,43863.00
12/25/2018 06:00,2,0.000,ALERT,212.83,301.47,60.022,1545735604,"201051344000867","174011545737251",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,1184211.2,1184211.2,29963,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545735652,43864.00
12/25/2018 06:00,2,0.000,ALERT,213.29,301.77,60.006,1545735604,"201051344000633","174011545737251",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,1183147.6,1183147.6,29982,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545735654,43865.00
12/25/2018 06:00,2,0.000,ALERT,211.48,299.37,59.996,1545735604,"201051344000955","174011545737251",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,1200918.5,1200918.5,6120,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545735656,43866.00
12/25/2018 06:00,2,0.000,ALERT,212.83,301.17,59.980,1545735604,"201051344000648","174011545737251",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,1191071.4,1191071.4,29943,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545735658,43867.00
12/25/2018 06:00,2,0.000,ALERT,213.06,301.77,60.006,1545735604,"201051344000645","174011545737251",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,1195349.7,1195349.7,29959,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545735660,43868.00
12/25/2018 06:00,2,0.000,ALERT,212.83,302.37,60.012,1545735604,"201051344000569","174011545737251",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,1212348.5,1212348.5,2266,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545735662,43869.00
12/25/2018 06:15,2,0.000,ALERT,212.38,302.07,60.033,1545736504,"201051344000579","174011545737251",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,1212190.2,1212190.2,2416,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545736507,43870.00
12/25/2018 06:15,2,0.000,ALERT,211.25,298.17,60.070,1545736504,"201051344001025","174011545737251",0.00,-2.00,0,296.66,301.47,0.0,0.0,0.000,1196911.3,1196911.3,6149,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545736509,43871.00
12/25/2018 06:15,2,0.000,ALERT,211.48,298.77,60.038,1545736504,"201051344001093","174011545737251",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,1188776.7,1188776.7,6154,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545736511,43872.00
12/25/2018 06:15,2,0.000,ALERT,212.16,301.47,60.028,1545736504,"201051344000458","174011545737251",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,1198427.7,1198427.7,2413,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545736512,43873.00
12/25/2018 06:15,2,0.000,ALERT,211.48,299.37,60.038,1545736504,"201051344000890","174011545737251",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,1193418.5,1193418.5,6094,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545736514,43874.00
12/25/2018 06:15,2,0.000,ALERT,212.16,301.17,60.022,1545736504,"201051344000988","174011545737251",0.00,-1.00,0,297.57,303.28,0.0,0.0,0.000,935494.0,935494.0,2419,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545736516,43875.00
12/25/2018 06:15,2,0.000,ALERT,211.93,299.97,60.022,1545736504,"201051344000582","174011545737251",0.00,-2.00,0,298.47,301.77,0.0,0.0,0.000,1173387.0,1173387.0,6089,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545736518,43876.00
12/25/2018 06:15,2,0.000,ALERT,212.38,302.07,60.028,1545736504,"201051344000868","174011545737251",0.00,-1.50,0,300.87,304.48,0.0,0.0,0.000,1185336.3,1185336.3,29968,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545736520,43877.00
12/25/2018 06:15,2,0.000,ALERT,212.83,302.07,60.054,1545736504,"201051344000576","174011545737251",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,1198546.0,1198546.0,2432,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545736521,43878.00
12/25/2018 06:15,2,0.000,ALERT,212.38,301.17,60.033,1545736504,"201051344001158","174011545737251",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,1178851.9,1178851.9,2414,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545736523,43879.00
12/25/2018 06:15,2,0.000,ALERT,211.70,298.47,59.985,1545736504,"201051344000917","174011545737251",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,1190053.5,1190053.5,6115,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545736525,43880.00
12/25/2018 06:15,2,0.000,ALERT,211.70,298.47,60.070,1545736504,"201051344000417","174011545737251",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,966494.2,966494.2,6123,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545736527,43881.00
12/25/2018 06:15,2,0.000,ALERT,211.93,298.77,60.006,1545736504,"201051344000685","174011545737251",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,1194450.4,1194450.4,6094,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545736529,43882.00
12/25/2018 06:15,2,0.000,ALERT,211.70,298.17,60.028,1545736504,"201051344000651","174011545737251",0.00,-2.50,0,296.96,300.27,0.0,0.0,0.000,1188194.1,1188194.1,6106,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545736531,43883.00
12/25/2018 06:15,2,0.000,ALERT,212.16,302.07,60.028,1545736504,"201051344000594","174011545737251",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,1203166.7,1203166.7,29915,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545736532,43884.00
12/25/2018 06:15,2,0.000,ALERT,212.38,301.47,60.033,1545736504,"201051344000469","174011545737251",0.00,-2.00,0,298.47,303.58,0.0,0.0,0.000,1187302.3,1187302.3,2414,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545736534,43885.00
12/25/2018 06:15,2,0.000,ALERT,211.70,299.07,60.043,1545736504,"201051344000585","174011545737251",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,1202950.6,1202950.6,6150,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545736536,43886.00
12/25/2018 06:15,2,0.000,ALERT,212.83,301.17,60.033,1545736504,"201051344000853","174011545737251",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,1203074.7,1203074.7,2409,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545736538,43887.00
12/25/2018 06:15,2,0.000,ALERT,211.70,299.07,60.038,1545736504,"201051344001145","174011545737251",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,1201933.8,1201933.8,6084,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545736540,43888.00
12/25/2018 06:15,2,0.000,ALERT,211.70,298.77,60.038,1545736504,"201051344000438","174011545737251",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,1195827.1,1195827.1,6101,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545736541,43889.00
12/25/2018 06:15,2,0.000,ALERT,211.25,299.07,60.070,1545736504,"201051344001135","174011545737251",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,1184330.1,1184330.1,6091,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545736543,43890.00
12/25/2018 06:15,2,0.000,ALERT,212.38,301.47,60.033,1545736504,"201051344000983","174011545737251",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,1202715.8,1202715.8,2410,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545736545,43891.00
12/25/2018 06:15,2,0.000,ALERT,211.70,298.47,60.070,1545736504,"201051344001203","174011545737251",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,1192868.9,1192868.9,6163,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545736547,43892.00
12/25/2018 06:15,2,0.000,ALERT,211.48,299.07,60.028,1545736504,"201051344001230","174011545737251",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,1187539.0,1187539.0,6114,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545736549,43893.00
12/25/2018 06:15,2,0.000,ALERT,211.25,298.77,60.017,1545736504,"201051344000646","174011545737251",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,1182278.5,1182278.5,6103,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545736551,43894.00
12/25/2018 06:15,2,0.000,ALERT,212.61,300.87,60.033,1545736504,"201051344000867","174011545737251",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,1184211.2,1184211.2,29965,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545736552,43895.00
12/25/2018 06:15,2,0.000,ALERT,213.06,301.17,59.996,1545736504,"201051344000633","174011545737251",0.00,-2.00,0,297.87,303.28,0.0,0.0,0.000,1183147.6,1183147.6,29984,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545736554,43896.00
12/25/2018 06:15,2,0.000,ALERT,211.03,298.77,60.028,1545736504,"201051344000955","174011545737251",0.00,-1.50,0,297.26,300.87,0.0,0.0,0.000,1200918.5,1200918.5,6122,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545736556,43897.00
12/25/2018 06:15,2,0.000,ALERT,212.38,300.87,60.033,1545736504,"201051344000648","174011545737251",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,1191071.4,1191071.4,29945,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545736558,43898.00
12/25/2018 06:15,2,0.000,ALERT,212.83,301.47,60.038,1545736504,"201051344000645","174011545737251",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,1195349.7,1195349.7,29961,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545736560,43899.00
12/25/2018 06:15,2,0.000,ALERT,212.38,302.07,59.990,1545736504,"201051344000569","174011545737251",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,1212348.5,1212348.5,2268,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545736561,43900.00
12/25/2018 06:30,2,0.000,ALERT,211.25,300.57,60.017,1545737404,"201051344000579","174011545737251",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,1212190.2,1212190.2,2418,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545737407,43901.00
12/25/2018 06:30,2,0.000,ALERT,210.35,296.96,60.043,1545737404,"201051344001025","174011545737251",0.00,-2.00,0,296.06,300.87,0.0,0.0,0.000,1196911.3,1196911.3,6151,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545737408,43902.00
12/25/2018 06:30,2,0.000,ALERT,210.57,297.57,60.022,1545737404,"201051344001093","174011545737251",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,1188776.7,1188776.7,6156,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545737410,43903.00
12/25/2018 06:30,2,0.000,ALERT,211.25,299.97,60.043,1545737404,"201051344000458","174011545737251",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,1198427.7,1198427.7,2415,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545737412,43904.00
12/25/2018 06:30,2,0.000,ALERT,210.35,298.17,60.017,1545737404,"201051344000890","174011545737251",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,1193418.5,1193418.5,6096,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545737414,43905.00
12/25/2018 06:30,2,0.000,ALERT,211.03,299.67,60.017,1545737404,"201051344000988","174011545737251",0.00,-1.00,0,296.36,302.98,0.0,0.0,0.000,935494.0,935494.0,2421,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545737416,43906.00
12/25/2018 06:30,2,0.000,ALERT,211.03,298.77,59.980,1545737404,"201051344000582","174011545737251",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,1173387.0,1173387.0,6091,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545737418,43907.00
12/25/2018 06:30,2,0.000,ALERT,211.25,300.57,60.017,1545737404,"201051344000868","174011545737251",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,1185336.3,1185336.3,29970,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545737420,43908.00
12/25/2018 06:30,2,0.000,ALERT,211.70,300.27,60.038,1545737404,"201051344000576","174011545737251",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,1198546.0,1198546.0,2434,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545737421,43909.00
12/25/2018 06:30,2,0.000,ALERT,211.48,299.67,60.028,1545737404,"201051344001158","174011545737251",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,1178851.9,1178851.9,2416,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545737423,43910.00
12/25/2018 06:30,2,0.000,ALERT,210.57,297.26,60.017,1545737404,"201051344000917","174011545737251",0.00,0.00,0,295.46,300.27,0.0,0.0,0.000,1190053.5,1190053.5,6117,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545737426,43911.00
12/25/2018 06:30,2,0.000,ALERT,210.80,297.26,60.017,1545737404,"201051344000417","174011545737251",0.00,-1.50,0,296.06,299.97,0.0,0.0,0.000,966494.2,966494.2,6125,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545737427,43912.00
12/25/2018 06:30,2,0.000,ALERT,210.80,297.57,60.022,1545737404,"201051344000685","174011545737251",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,1194450.4,1194450.4,6096,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545737429,43913.00
12/25/2018 06:30,2,0.000,ALERT,210.57,296.96,60.065,1545737404,"201051344000651","174011545737251",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,1188194.1,1188194.1,6108,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545737431,43914.00
12/25/2018 06:30,2,0.000,ALERT,211.03,300.27,60.017,1545737404,"201051344000594","174011545737251",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,1203166.7,1203166.7,29917,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545737433,43915.00
12/25/2018 06:30,2,0.000,ALERT,211.48,299.67,60.017,1545737404,"201051344000469","174011545737251",0.00,-2.00,0,297.87,302.98,0.0,0.0,0.000,1187302.3,1187302.3,2416,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545737435,43916.00
12/25/2018 06:30,2,0.000,ALERT,210.80,297.87,60.028,1545737404,"201051344000585","174011545737251",0.00,-1.00,0,296.06,300.57,0.0,0.0,0.000,1202950.6,1202950.6,6152,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545737437,43917.00
12/25/2018 06:30,2,0.000,ALERT,211.93,299.97,60.022,1545737404,"201051344000853","174011545737251",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,1203074.7,1203074.7,2411,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545737438,43918.00
12/25/2018 06:30,2,0.000,ALERT,210.80,297.87,60.022,1545737404,"201051344001145","174011545737251",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,1201933.8,1201933.8,6086,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545737440,43919.00
12/25/2018 06:30,2,0.000,ALERT,210.57,297.57,60.022,1545737404,"201051344000438","174011545737251",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,1195827.1,1195827.1,6103,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545737442,43920.00
12/25/2018 06:30,2,0.000,ALERT,210.35,297.87,60.006,1545737404,"201051344001135","174011545737251",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,1184330.1,1184330.1,6093,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545737444,43921.00
12/25/2018 06:30,2,0.000,ALERT,211.25,299.97,60.017,1545737404,"201051344000983","174011545737251",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,1202715.8,1202715.8,2412,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545737446,43922.00
12/25/2018 06:30,2,0.000,ALERT,210.57,297.26,60.022,1545737404,"201051344001203","174011545737251",0.00,-1.50,0,296.36,302.07,0.0,0.0,0.000,1192868.9,1192868.9,6165,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545737447,43923.00
12/25/2018 06:30,2,0.000,ALERT,210.57,298.17,60.028,1545737404,"201051344001230","174011545737251",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,1187539.0,1187539.0,6116,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545737449,43924.00
12/25/2018 06:30,2,0.000,ALERT,210.35,297.57,60.033,1545737404,"201051344000646","174011545737251",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,1182278.5,1182278.5,6105,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545737451,43925.00
12/25/2018 06:30,2,0.000,ALERT,211.70,299.37,60.017,1545737404,"201051344000867","174011545737251",0.00,-0.50,0,298.17,303.88,0.0,0.0,0.000,1184211.2,1184211.2,29967,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545737453,43926.00
12/25/2018 06:30,2,0.000,ALERT,211.93,299.67,60.017,1545737404,"201051344000633","174011545737251",0.00,-1.50,0,297.26,302.98,0.0,0.0,0.000,1183147.6,1183147.6,29986,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545737455,43927.00
12/25/2018 06:30,2,0.000,ALERT,210.12,297.57,60.022,1545737404,"201051344000955","174011545737251",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,1200918.5,1200918.5,6124,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545737457,43928.00
12/25/2018 06:30,2,0.000,ALERT,211.48,299.07,60.038,1545737404,"201051344000648","174011545737251",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,1191071.4,1191071.4,29947,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545737458,43929.00
12/25/2018 06:30,2,0.000,ALERT,211.70,299.67,60.017,1545737404,"201051344000645","174011545737251",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,1195349.7,1195349.7,29963,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545737460,43930.00
12/25/2018 06:30,2,0.000,ALERT,211.48,300.27,60.054,1545737404,"201051344000569","174011545737251",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,1212348.5,1212348.5,2270,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545737462,43931.00
12/25/2018 06:45,2,0.000,ALERT,211.48,300.87,60.006,1545738304,"201051344000579","174011545737251",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,1212190.2,1212190.2,2420,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545738307,43932.00
12/25/2018 06:45,2,0.000,ALERT,211.03,298.47,60.001,1545738304,"201051344001025","174011545737251",0.00,-2.00,0,295.46,300.57,0.0,0.0,0.000,1196911.3,1196911.3,6153,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545738309,43933.00
12/25/2018 06:45,2,0.000,ALERT,211.25,299.07,59.975,1545738304,"201051344001093","174011545737251",0.00,-0.50,0,295.76,299.97,0.0,0.0,0.000,1188776.7,1188776.7,6158,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545738311,43934.00
12/25/2018 06:45,2,0.000,ALERT,211.48,300.27,60.006,1545738304,"201051344000458","174011545737251",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,1198427.7,1198427.7,2417,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545738313,43935.00
12/25/2018 06:45,2,0.000,ALERT,211.03,299.37,60.001,1545738304,"201051344000890","174011545737251",0.00,-1.00,0,296.06,301.17,0.0,0.0,0.000,1193418.5,1193418.5,6098,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545738314,43936.00
12/25/2018 06:45,2,0.000,ALERT,211.25,299.97,60.001,1545738304,"201051344000988","174011545737251",0.00,-1.00,0,295.46,301.47,0.0,0.0,0.000,935494.0,935494.0,2423,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545738316,43937.00
12/25/2018 06:45,2,0.000,ALERT,211.70,299.97,60.006,1545738304,"201051344000582","174011545737251",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,1173387.0,1173387.0,6093,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545738318,43938.00
12/25/2018 06:45,2,0.000,ALERT,211.48,300.87,60.043,1545738304,"201051344000868","174011545737251",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,1185336.3,1185336.3,29972,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545738320,43939.00
12/25/2018 06:45,2,0.000,ALERT,211.93,300.87,59.964,1545738304,"201051344000576","174011545737251",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,1198546.0,1198546.0,2436,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545738322,43940.00
12/25/2018 06:45,2,0.000,ALERT,211.70,300.27,60.006,1545738304,"201051344001158","174011545737251",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,1178851.9,1178851.9,2418,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545738323,43941.00
12/25/2018 06:45,2,0.000,ALERT,211.48,298.47,60.017,1545738304,"201051344000917","174011545737251",0.00,0.00,0,294.56,299.67,0.0,0.0,0.000,1190053.5,1190053.5,6119,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545738325,43942.00
12/25/2018 06:45,2,0.000,ALERT,211.48,298.47,60.012,1545738304,"201051344000417","174011545737251",0.00,-1.50,0,295.16,299.37,0.0,0.0,0.000,966494.2,966494.2,6127,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545738327,43943.00
12/25/2018 06:45,2,0.000,ALERT,211.70,299.07,59.996,1545738304,"201051344000685","174011545737251",0.00,-1.00,0,295.76,299.97,0.0,0.0,0.000,1194450.4,1194450.4,6098,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545738329,43944.00
12/25/2018 06:45,2,0.000,ALERT,211.48,298.17,60.001,1545738304,"201051344000651","174011545737251",0.00,-2.50,0,295.46,299.67,0.0,0.0,0.000,1188194.1,1188194.1,6110,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545738331,43945.00
12/25/2018 06:45,2,0.000,ALERT,211.25,300.87,60.001,1545738304,"201051344000594","174011545737251",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,1203166.7,1203166.7,29919,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545738332,43946.00
12/25/2018 06:45,2,0.000,ALERT,211.70,300.27,60.006,1545738304,"201051344000469","174011545737251",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,1187302.3,1187302.3,2418,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545738334,43947.00
12/25/2018 06:45,2,0.000,ALERT,211.48,299.37,60.049,1545738304,"201051344000585","174011545737251",0.00,-1.00,0,295.76,300.27,0.0,0.0,0.000,1202950.6,1202950.6,6154,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545738336,43948.00
12/25/2018 06:45,2,0.000,ALERT,212.16,300.27,60.022,1545738304,"201051344000853","174011545737251",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,1203074.7,1203074.7,2413,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545738338,43949.00
12/25/2018 06:45,2,0.000,ALERT,211.48,299.07,60.006,1545738304,"201051344001145","174011545737251",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,1201933.8,1201933.8,6088,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545738340,43950.00
12/25/2018 06:45,2,0.000,ALERT,211.25,299.07,60.001,1545738304,"201051344000438","174011545737251",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,1195827.1,1195827.1,6105,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545738342,43951.00
12/25/2018 06:45,2,0.000,ALERT,210.80,299.07,60.001,1545738304,"201051344001135","174011545737251",0.00,-1.50,0,296.06,300.87,0.0,0.0,0.000,1184330.1,1184330.1,6095,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545738343,43952.00
12/25/2018 06:45,2,0.000,ALERT,211.48,300.27,60.006,1545738304,"201051344000983","174011545737251",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,1202715.8,1202715.8,2414,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545738345,43953.00
12/25/2018 06:45,2,0.000,ALERT,211.25,298.77,60.006,1545738304,"201051344001203","174011545737251",0.00,-2.00,0,295.76,301.77,0.0,0.0,0.000,1192868.9,1192868.9,6167,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545738347,43954.00
12/25/2018 06:45,2,0.000,ALERT,211.25,299.37,60.012,1545738304,"201051344001230","174011545737251",0.00,-1.50,0,295.76,300.27,0.0,0.0,0.000,1187539.0,1187539.0,6118,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545738349,43955.00
12/25/2018 06:45,2,0.000,ALERT,211.03,299.07,60.012,1545738304,"201051344000646","174011545737251",0.00,-1.50,0,295.16,299.97,0.0,0.0,0.000,1182278.5,1182278.5,6107,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545738351,43956.00
12/25/2018 06:45,2,0.000,ALERT,211.70,299.67,60.006,1545738304,"201051344000867","174011545737251",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,1184211.2,1184211.2,29969,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545738352,43957.00
12/25/2018 06:45,2,0.000,ALERT,212.16,299.97,60.006,1545738304,"201051344000633","174011545737251",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,1183147.6,1183147.6,29988,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545738354,43958.00
12/25/2018 06:45,2,0.000,ALERT,210.80,299.07,59.969,1545738304,"201051344000955","174011545737251",0.00,-1.50,0,295.76,299.97,0.0,0.0,0.000,1200918.5,1200918.5,6126,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545738356,43959.00
12/25/2018 06:45,2,0.000,ALERT,211.70,299.67,60.006,1545738304,"201051344000648","174011545737251",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,1191071.4,1191071.4,29949,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545738358,43960.00
12/25/2018 06:45,2,0.000,ALERT,211.93,300.27,59.964,1545738304,"201051344000645","174011545737251",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,1195349.7,1195349.7,29965,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545738360,43961.00
12/25/2018 06:45,2,0.000,ALERT,211.48,300.87,59.990,1545738304,"201051344000569","174011545737251",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,1212348.5,1212348.5,2272,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545738361,43962.00
12/25/2018 07:00,2,0.000,ALERT,211.25,299.67,60.022,1545739204,"201051344000579","174011545737251",0.00,-1.00,0,299.07,302.37,0.0,0.0,0.000,1212190.2,1212190.2,2422,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545739207,43963.00
12/25/2018 07:00,2,0.000,ALERT,210.80,297.26,60.012,1545739204,"201051344001025","174011545737251",0.00,-2.00,0,296.36,301.17,0.0,0.0,0.000,1196911.3,1196911.3,6155,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545739209,43964.00
