ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/25/2018 07:00,2,0.000,ALERT,211.03,298.17,60.049,1545739204,"201051344001093","174011545737251",0.00,-0.50,0,296.96,300.57,0.0,0.0,0.000,1188776.7,1188776.7,6160,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545739211,43965.00
12/25/2018 07:00,2,0.000,ALERT,211.03,299.07,60.017,1545739204,"201051344000458","174011545737251",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,1198427.7,1198427.7,2419,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545739212,43966.00
12/25/2018 07:00,2,0.000,ALERT,210.80,298.47,59.964,1545739204,"201051344000890","174011545737251",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,1193418.5,1193418.5,6100,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545739214,43967.00
12/25/2018 07:00,2,0.000,ALERT,211.03,298.77,60.017,1545739204,"201051344000988","174011545737251",0.00,-1.00,0,295.76,301.47,0.0,0.0,0.000,935494.0,935494.0,2425,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545739216,43968.00
12/25/2018 07:00,2,0.000,ALERT,211.48,299.07,60.059,1545739204,"201051344000582","174011545737251",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,1173387.0,1173387.0,6095,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545739218,43969.00
12/25/2018 07:00,2,0.000,ALERT,211.25,299.67,60.022,1545739204,"201051344000868","174011545737251",0.00,-2.00,0,299.07,302.37,0.0,0.0,0.000,1185336.3,1185336.3,29974,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545739220,43970.00
12/25/2018 07:00,2,0.000,ALERT,211.70,299.67,60.017,1545739204,"201051344000576","174011545737251",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,1198546.0,1198546.0,2438,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545739222,43971.00
12/25/2018 07:00,2,0.000,ALERT,211.25,299.07,60.017,1545739204,"201051344001158","174011545737251",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,1178851.9,1178851.9,2420,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545739223,43972.00
12/25/2018 07:00,2,0.000,ALERT,211.25,297.57,60.017,1545739204,"201051344000917","174011545737251",0.00,0.00,0,295.76,300.27,0.0,0.0,0.000,1190053.5,1190053.5,6121,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545739225,43973.00
12/25/2018 07:00,2,0.000,ALERT,211.25,297.57,60.001,1545739204,"201051344000417","174011545737251",0.00,-1.50,0,296.66,299.97,0.0,0.0,0.000,966494.2,966494.2,6129,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545739227,43974.00
12/25/2018 07:00,2,0.000,ALERT,211.25,297.87,60.017,1545739204,"201051344000685","174011545737251",0.00,-1.00,0,296.96,300.57,0.0,0.0,0.000,1194450.4,1194450.4,6100,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545739229,43975.00
12/25/2018 07:00,2,0.000,ALERT,211.03,297.26,60.022,1545739204,"201051344000651","174011545737251",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,1188194.1,1188194.1,6112,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545739231,43976.00
12/25/2018 07:00,2,0.000,ALERT,210.80,299.67,60.028,1545739204,"201051344000594","174011545737251",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,1203166.7,1203166.7,29921,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545739233,43977.00
12/25/2018 07:00,2,0.000,ALERT,211.25,299.07,60.022,1545739204,"201051344000469","174011545737251",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,1187302.3,1187302.3,2420,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545739234,43978.00
12/25/2018 07:00,2,0.000,ALERT,211.03,298.47,60.012,1545739204,"201051344000585","174011545737251",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,1202950.6,1202950.6,6156,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545739236,43979.00
12/25/2018 07:00,2,0.000,ALERT,211.70,299.07,60.017,1545739204,"201051344000853","174011545737251",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,1203074.7,1203074.7,2415,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545739238,43980.00
12/25/2018 07:00,2,0.000,ALERT,211.25,298.47,60.012,1545739204,"201051344001145","174011545737251",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,1201933.8,1201933.8,6090,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545739240,43981.00
12/25/2018 07:00,2,0.000,ALERT,211.03,298.17,60.022,1545739204,"201051344000438","174011545737251",0.00,-1.50,0,297.26,300.87,0.0,0.0,0.000,1195827.1,1195827.1,6107,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545739242,43982.00
12/25/2018 07:00,2,0.000,ALERT,210.57,298.17,60.012,1545739204,"201051344001135","174011545737251",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,1184330.1,1184330.1,6097,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545739243,43983.00
12/25/2018 07:00,2,0.000,ALERT,211.25,299.37,60.022,1545739204,"201051344000983","174011545737251",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,1202715.8,1202715.8,2416,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545739245,43984.00
12/25/2018 07:00,2,0.000,ALERT,211.03,297.87,60.012,1545739204,"201051344001203","174011545737251",0.00,-2.00,0,296.96,302.07,0.0,0.0,0.000,1192868.9,1192868.9,6169,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545739247,43985.00
12/25/2018 07:00,2,0.000,ALERT,211.03,298.47,59.985,1545739204,"201051344001230","174011545737251",0.00,-1.50,0,297.26,300.87,0.0,0.0,0.000,1187539.0,1187539.0,6120,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545739249,43986.00
12/25/2018 07:00,2,0.000,ALERT,210.80,297.87,59.985,1545739204,"201051344000646","174011545737251",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,1182278.5,1182278.5,6109,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545739251,43987.00
12/25/2018 07:00,2,0.000,ALERT,211.48,298.77,60.059,1545739204,"201051344000867","174011545737251",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,1184211.2,1184211.2,29971,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545739253,43988.00
12/25/2018 07:00,2,0.000,ALERT,211.93,298.77,60.017,1545739204,"201051344000633","174011545737251",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,1183147.6,1183147.6,29990,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545739254,43989.00
12/25/2018 07:00,2,0.000,ALERT,210.57,298.17,60.001,1545739204,"201051344000955","174011545737251",0.00,-1.50,0,296.96,300.57,0.0,0.0,0.000,1200918.5,1200918.5,6128,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545739256,43990.00
12/25/2018 07:00,2,0.000,ALERT,211.25,298.47,60.054,1545739204,"201051344000648","174011545737251",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,1191071.4,1191071.4,29951,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545739258,43991.00
12/25/2018 07:00,2,0.000,ALERT,211.70,299.07,60.022,1545739204,"201051344000645","174011545737251",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,1195349.7,1195349.7,29967,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545739260,43992.00
12/25/2018 07:00,2,0.000,ALERT,211.25,299.67,60.017,1545739204,"201051344000569","174011545737251",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,1212348.5,1212348.5,2274,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545739262,43993.00
12/25/2018 07:15,2,0.000,ALERT,210.80,299.07,59.969,1545740104,"201051344000579","174011545737251",0.00,-1.00,0,297.87,301.47,0.0,0.0,0.000,1212190.2,1212190.2,2424,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545740106,43994.00
12/25/2018 07:15,2,0.000,ALERT,210.35,296.66,60.017,1545740104,"201051344001025","174011545737251",0.00,-2.00,0,295.16,300.27,0.0,0.0,0.000,1196911.3,1196911.3,6157,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545740108,43995.00
12/25/2018 07:15,2,0.000,ALERT,210.57,297.26,60.017,1545740104,"201051344001093","174011545737251",0.00,-0.50,0,295.76,299.37,0.0,0.0,0.000,1188776.7,1188776.7,6162,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545740110,43996.00
12/25/2018 07:15,2,0.000,ALERT,210.57,298.47,60.017,1545740104,"201051344000458","174011545737251",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,1198427.7,1198427.7,2421,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545740112,43997.00
12/25/2018 07:15,2,0.000,ALERT,210.35,297.57,60.006,1545740104,"201051344000890","174011545737251",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,1193418.5,1193418.5,6102,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545740114,43998.00
12/25/2018 07:15,2,0.000,ALERT,210.57,298.17,60.012,1545740104,"201051344000988","174011545737251",0.00,-1.00,0,294.56,300.57,0.0,0.0,0.000,935494.0,935494.0,2427,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545740115,43999.00
12/25/2018 07:15,2,0.000,ALERT,211.03,298.47,60.012,1545740104,"201051344000582","174011545737251",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,1173387.0,1173387.0,6097,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545740117,44000.00
12/25/2018 07:15,2,0.000,ALERT,210.80,299.07,60.017,1545740104,"201051344000868","174011545737251",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,1185336.3,1185336.3,29976,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545740119,44001.00
12/25/2018 07:15,2,0.000,ALERT,211.25,299.07,60.006,1545740104,"201051344000576","174011545737251",0.00,-1.50,0,297.57,300.87,0.0,0.0,0.000,1198546.0,1198546.0,2440,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545740121,44002.00
12/25/2018 07:15,2,0.000,ALERT,210.80,298.47,60.017,1545740104,"201051344001158","174011545737251",0.00,-2.00,0,296.96,300.57,0.0,0.0,0.000,1178851.9,1178851.9,2422,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545740123,44003.00
12/25/2018 07:15,2,0.000,ALERT,210.80,296.96,60.054,1545740104,"201051344000917","174011545737251",0.00,0.00,0,294.86,299.07,0.0,0.0,0.000,1190053.5,1190053.5,6123,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545740125,44004.00
12/25/2018 07:15,2,0.000,ALERT,210.80,296.66,60.059,1545740104,"201051344000417","174011545737251",0.00,-1.50,0,295.46,299.37,0.0,0.0,0.000,966494.2,966494.2,6131,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545740126,44005.00
12/25/2018 07:15,2,0.000,ALERT,210.80,297.26,60.017,1545740104,"201051344000685","174011545737251",0.00,-1.50,0,295.76,299.97,0.0,0.0,0.000,1194450.4,1194450.4,6102,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545740128,44006.00
12/25/2018 07:15,2,0.000,ALERT,210.57,296.66,59.985,1545740104,"201051344000651","174011545737251",0.00,-2.50,0,295.46,299.07,0.0,0.0,0.000,1188194.1,1188194.1,6114,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545740130,44007.00
12/25/2018 07:15,2,0.000,ALERT,210.35,299.07,60.012,1545740104,"201051344000594","174011545737251",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,1203166.7,1203166.7,29923,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545740132,44008.00
12/25/2018 07:15,2,0.000,ALERT,210.80,298.47,60.022,1545740104,"201051344000469","174011545737251",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,1187302.3,1187302.3,2422,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545740134,44009.00
12/25/2018 07:15,2,0.000,ALERT,210.57,297.57,60.022,1545740104,"201051344000585","174011545737251",0.00,-1.00,0,295.76,299.67,0.0,0.0,0.000,1202950.6,1202950.6,6158,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545740136,44010.00
12/25/2018 07:15,2,0.000,ALERT,211.25,298.47,60.001,1545740104,"201051344000853","174011545737251",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,1203074.7,1203074.7,2417,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545740137,44011.00
12/25/2018 07:15,2,0.000,ALERT,210.80,297.57,60.017,1545740104,"201051344001145","174011545737251",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,1201933.8,1201933.8,6092,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545740139,44012.00
12/25/2018 07:15,2,0.000,ALERT,210.57,297.26,60.017,1545740104,"201051344000438","174011545737251",0.00,-2.00,0,296.06,299.67,0.0,0.0,0.000,1195827.1,1195827.1,6109,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545740141,44013.00
12/25/2018 07:15,2,0.000,ALERT,210.12,297.26,60.006,1545740104,"201051344001135","174011545737251",0.00,-1.50,0,296.06,299.97,0.0,0.0,0.000,1184330.1,1184330.1,6099,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545740143,44014.00
12/25/2018 07:15,2,0.000,ALERT,210.57,298.47,60.001,1545740104,"201051344000983","174011545737251",0.00,-1.00,0,297.26,300.87,0.0,0.0,0.000,1202715.8,1202715.8,2418,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545740145,44015.00
12/25/2018 07:15,2,0.000,ALERT,210.57,296.96,59.980,1545740104,"201051344001203","174011545737251",0.00,-2.00,0,295.76,301.17,0.0,0.0,0.000,1192868.9,1192868.9,6171,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545740147,44016.00
12/25/2018 07:15,2,0.000,ALERT,210.57,297.57,60.017,1545740104,"201051344001230","174011545737251",0.00,-1.50,0,296.36,299.97,0.0,0.0,0.000,1187539.0,1187539.0,6122,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545740148,44017.00
12/25/2018 07:15,2,0.000,ALERT,210.35,297.26,59.996,1545740104,"201051344000646","174011545737251",0.00,-1.50,0,295.46,299.37,0.0,0.0,0.000,1182278.5,1182278.5,6111,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545740150,44018.00
12/25/2018 07:15,2,0.000,ALERT,211.03,297.87,60.043,1545740104,"201051344000867","174011545737251",0.00,-0.50,0,296.06,300.87,0.0,0.0,0.000,1184211.2,1184211.2,29973,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545740152,44019.00
12/25/2018 07:15,2,0.000,ALERT,211.25,298.17,60.017,1545740104,"201051344000633","174011545737251",0.00,-1.50,0,295.16,300.27,0.0,0.0,0.000,1183147.6,1183147.6,29992,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545740154,44020.00
12/25/2018 07:15,2,0.000,ALERT,210.12,297.26,60.012,1545740104,"201051344000955","174011545737251",0.00,-1.50,0,296.06,299.67,0.0,0.0,0.000,1200918.5,1200918.5,6130,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545740156,44021.00
12/25/2018 07:15,2,0.000,ALERT,210.80,297.87,60.017,1545740104,"201051344000648","174011545737251",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,1191071.4,1191071.4,29953,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545740157,44022.00
12/25/2018 07:15,2,0.000,ALERT,211.03,298.47,60.017,1545740104,"201051344000645","174011545737251",0.00,-1.00,0,296.96,300.57,0.0,0.0,0.000,1195349.7,1195349.7,29969,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545740159,44023.00
12/25/2018 07:15,2,0.000,ALERT,210.80,299.07,60.017,1545740104,"201051344000569","174011545737251",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,1212348.5,1212348.5,2276,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545740161,44024.00
12/25/2018 07:30,2,0.000,ALERT,211.70,300.57,60.001,1545741004,"201051344000579","174011545737251",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,1212190.2,1212190.2,2426,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545741007,44025.00
12/25/2018 07:30,2,0.000,ALERT,210.57,296.66,60.001,1545741004,"201051344001025","174011545737251",0.00,-2.00,0,294.86,299.67,0.0,0.0,0.000,1196911.3,1196911.3,6159,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545741009,44026.00
12/25/2018 07:30,2,0.000,ALERT,210.80,297.57,60.017,1545741004,"201051344001093","174011545737251",0.00,-0.50,0,295.46,298.77,0.0,0.0,0.000,1188776.7,1188776.7,6164,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545741011,44027.00
12/25/2018 07:30,2,0.000,ALERT,211.48,300.27,59.996,1545741004,"201051344000458","174011545737251",0.00,0.00,0,296.66,302.37,0.0,0.0,0.000,1198427.7,1198427.7,2423,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545741013,44028.00
12/25/2018 07:30,2,0.000,ALERT,210.57,297.87,59.975,1545741004,"201051344000890","174011545737251",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,1193418.5,1193418.5,6104,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545741015,44029.00
12/25/2018 07:30,2,0.000,ALERT,211.48,299.97,60.017,1545741004,"201051344000988","174011545737251",0.00,-1.00,0,293.96,301.17,0.0,0.0,0.000,935494.0,935494.0,2429,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545741016,44030.00
12/25/2018 07:30,2,0.000,ALERT,211.25,298.47,59.969,1545741004,"201051344000582","174011545737251",0.00,-2.50,0,296.36,299.67,0.0,0.0,0.000,1173387.0,1173387.0,6099,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545741018,44031.00
12/25/2018 07:30,2,0.000,ALERT,211.48,300.87,60.033,1545741004,"201051344000868","174011545737251",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,1185336.3,1185336.3,29978,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545741020,44032.00
12/25/2018 07:30,2,0.000,ALERT,212.16,300.57,60.033,1545741004,"201051344000576","174011545737251",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,1198546.0,1198546.0,2442,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545741022,44033.00
12/25/2018 07:30,2,0.000,ALERT,211.70,299.97,60.001,1545741004,"201051344001158","174011545737251",0.00,-2.50,0,296.36,301.17,0.0,0.0,0.000,1178851.9,1178851.9,2424,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545741024,44034.00
12/25/2018 07:30,2,0.000,ALERT,211.03,297.26,60.017,1545741004,"201051344000917","174011545737251",0.00,0.00,0,294.26,298.47,0.0,0.0,0.000,1190053.5,1190053.5,6125,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545741025,44035.00
12/25/2018 07:30,2,0.000,ALERT,211.03,296.96,60.006,1545741004,"201051344000417","174011545737251",0.00,-1.50,0,294.86,298.47,0.0,0.0,0.000,966494.2,966494.2,6133,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545741027,44036.00
12/25/2018 07:30,2,0.000,ALERT,211.03,297.57,60.001,1545741004,"201051344000685","174011545737251",0.00,-1.50,0,295.46,299.07,0.0,0.0,0.000,1194450.4,1194450.4,6104,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545741029,44037.00
12/25/2018 07:30,2,0.000,ALERT,210.80,296.66,60.001,1545741004,"201051344000651","174011545737251",0.00,-2.50,0,295.16,298.47,0.0,0.0,0.000,1188194.1,1188194.1,6116,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545741031,44038.00
12/25/2018 07:30,2,0.000,ALERT,211.25,300.57,60.001,1545741004,"201051344000594","174011545737251",0.00,-1.50,0,296.36,301.77,0.0,0.0,0.000,1203166.7,1203166.7,29925,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545741033,44039.00
12/25/2018 07:30,2,0.000,ALERT,211.70,299.97,60.001,1545741004,"201051344000469","174011545737251",0.00,-2.00,0,295.76,301.17,0.0,0.0,0.000,1187302.3,1187302.3,2424,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545741035,44040.00
12/25/2018 07:30,2,0.000,ALERT,210.80,297.87,59.996,1545741004,"201051344000585","174011545737251",0.00,-1.00,0,295.16,299.07,0.0,0.0,0.000,1202950.6,1202950.6,6160,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545741037,44041.00
12/25/2018 07:30,2,0.000,ALERT,212.16,299.97,60.006,1545741004,"201051344000853","174011545737251",0.00,-1.50,0,296.66,301.77,0.0,0.0,0.000,1203074.7,1203074.7,2419,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545741038,44042.00
12/25/2018 07:30,2,0.000,ALERT,211.03,297.87,60.001,1545741004,"201051344001145","174011545737251",0.00,-1.50,0,295.46,299.67,0.0,0.0,0.000,1201933.8,1201933.8,6094,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545741040,44043.00
12/25/2018 07:30,2,0.000,ALERT,210.80,297.57,60.006,1545741004,"201051344000438","174011545737251",0.00,-2.00,0,295.76,299.37,0.0,0.0,0.000,1195827.1,1195827.1,6111,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545741042,44044.00
12/25/2018 07:30,2,0.000,ALERT,210.35,297.57,60.012,1545741004,"201051344001135","174011545737251",0.00,-1.50,0,295.76,299.67,0.0,0.0,0.000,1184330.1,1184330.1,6101,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545741044,44045.00
12/25/2018 07:30,2,0.000,ALERT,211.70,300.27,60.001,1545741004,"201051344000983","174011545737251",0.00,-1.00,0,296.96,301.77,0.0,0.0,0.000,1202715.8,1202715.8,2420,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545741046,44046.00
12/25/2018 07:30,2,0.000,ALERT,210.80,297.26,60.006,1545741004,"201051344001203","174011545737251",0.00,-2.00,0,295.46,300.57,0.0,0.0,0.000,1192868.9,1192868.9,6173,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545741047,44047.00
12/25/2018 07:30,2,0.000,ALERT,210.80,297.87,60.012,1545741004,"201051344001230","174011545737251",0.00,-1.50,0,295.76,299.07,0.0,0.0,0.000,1187539.0,1187539.0,6124,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545741049,44048.00
12/25/2018 07:30,2,0.000,ALERT,210.35,297.57,60.017,1545741004,"201051344000646","174011545737251",0.00,-1.50,0,294.86,298.77,0.0,0.0,0.000,1182278.5,1182278.5,6113,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545741051,44049.00
12/25/2018 07:30,2,0.000,ALERT,211.93,299.67,60.001,1545741004,"201051344000867","174011545737251",0.00,-0.50,0,295.76,301.77,0.0,0.0,0.000,1184211.2,1184211.2,29975,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545741053,44050.00
12/25/2018 07:30,2,0.000,ALERT,212.38,299.97,59.975,1545741004,"201051344000633","174011545737251",0.00,-1.50,0,294.86,300.87,0.0,0.0,0.000,1183147.6,1183147.6,29994,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545741055,44051.00
12/25/2018 07:30,2,0.000,ALERT,210.35,297.57,59.996,1545741004,"201051344000955","174011545737251",0.00,-1.50,0,295.16,298.77,0.0,0.0,0.000,1200918.5,1200918.5,6132,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545741057,44052.00
12/25/2018 07:30,2,0.000,ALERT,211.70,299.37,60.012,1545741004,"201051344000648","174011545737251",0.00,-2.50,0,296.06,301.47,0.0,0.0,0.000,1191071.4,1191071.4,29955,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545741058,44053.00
12/25/2018 07:30,2,0.000,ALERT,212.16,299.97,60.001,1545741004,"201051344000645","174011545737251",0.00,-1.00,0,296.66,301.47,0.0,0.0,0.000,1195349.7,1195349.7,29971,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545741060,44054.00
12/25/2018 07:30,2,0.000,ALERT,211.70,300.57,59.969,1545741004,"201051344000569","174011545737251",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,1212348.5,1212348.5,2278,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545741062,44055.00
12/25/2018 07:45,2,0.000,ALERT,211.70,300.57,60.006,1545741904,"201051344000579","174011545737251",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,1212190.2,1212190.2,2428,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545741907,44056.00
12/25/2018 07:45,2,0.000,ALERT,210.80,297.87,60.049,1545741904,"201051344001025","174011545737251",0.00,-2.00,0,295.16,300.27,0.0,0.0,0.000,1196911.3,1196911.3,6161,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545741909,44057.00
12/25/2018 07:45,2,0.000,ALERT,211.03,298.47,60.017,1545741904,"201051344001093","174011545737251",0.00,-0.50,0,295.46,299.67,0.0,0.0,0.000,1188776.7,1188776.7,6166,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545741910,44058.00
12/25/2018 07:45,2,0.000,ALERT,211.48,299.97,60.001,1545741904,"201051344000458","174011545737251",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,1198427.7,1198427.7,2425,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545741912,44059.00
12/25/2018 07:45,2,0.000,ALERT,211.03,298.77,60.017,1545741904,"201051344000890","174011545737251",0.00,-1.00,0,296.06,300.57,0.0,0.0,0.000,1193418.5,1193418.5,6106,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545741914,44060.00
12/25/2018 07:45,2,0.000,ALERT,211.48,299.67,60.038,1545741904,"201051344000988","174011545737251",0.00,-1.50,0,295.46,301.17,0.0,0.0,0.000,935494.0,935494.0,2431,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545741916,44061.00
12/25/2018 07:45,2,0.000,ALERT,211.48,299.37,60.017,1545741904,"201051344000582","174011545737251",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,1173387.0,1173387.0,6101,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545741918,44062.00
12/25/2018 07:45,2,0.000,ALERT,211.48,300.57,59.996,1545741904,"201051344000868","174011545737251",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,1185336.3,1185336.3,29980,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545741920,44063.00
12/25/2018 07:45,2,0.000,ALERT,212.16,300.57,60.006,1545741904,"201051344000576","174011545737251",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,1198546.0,1198546.0,2444,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545741921,44064.00
12/25/2018 07:45,2,0.000,ALERT,211.70,299.97,60.006,1545741904,"201051344001158","174011545737251",0.00,-2.50,0,297.57,301.17,0.0,0.0,0.000,1178851.9,1178851.9,2426,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545741923,44065.00
12/25/2018 07:45,2,0.000,ALERT,211.25,298.17,60.017,1545741904,"201051344000917","174011545737251",0.00,-0.50,0,294.26,299.07,0.0,0.0,0.000,1190053.5,1190053.5,6127,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545741925,44066.00
12/25/2018 07:45,2,0.000,ALERT,211.25,297.87,60.017,1545741904,"201051344000417","174011545737251",0.00,-1.50,0,294.86,299.07,0.0,0.0,0.000,966494.2,966494.2,6135,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545741927,44067.00
12/25/2018 07:45,2,0.000,ALERT,211.48,298.47,60.017,1545741904,"201051344000685","174011545737251",0.00,-1.50,0,295.16,299.67,0.0,0.0,0.000,1194450.4,1194450.4,6106,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545741929,44068.00
12/25/2018 07:45,2,0.000,ALERT,211.25,297.57,60.012,1545741904,"201051344000651","174011545737251",0.00,-3.00,0,295.16,299.37,0.0,0.0,0.000,1188194.1,1188194.1,6118,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545741930,44069.00
12/25/2018 07:45,2,0.000,ALERT,211.25,300.57,60.006,1545741904,"201051344000594","174011545737251",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,1203166.7,1203166.7,29927,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545741932,44070.00
12/25/2018 07:45,2,0.000,ALERT,211.70,299.97,59.980,1545741904,"201051344000469","174011545737251",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,1187302.3,1187302.3,2426,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545741934,44071.00
12/25/2018 07:45,2,0.000,ALERT,211.25,298.77,60.065,1545741904,"201051344000585","174011545737251",0.00,-1.50,0,294.86,299.67,0.0,0.0,0.000,1202950.6,1202950.6,6162,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545741936,44072.00
12/25/2018 07:45,2,0.000,ALERT,212.16,299.97,59.959,1545741904,"201051344000853","174011545737251",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,1203074.7,1203074.7,2421,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545741938,44073.00
12/25/2018 07:45,2,0.000,ALERT,211.48,298.77,60.043,1545741904,"201051344001145","174011545737251",0.00,-1.50,0,295.76,300.57,0.0,0.0,0.000,1201933.8,1201933.8,6096,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545741940,44074.00
12/25/2018 07:45,2,0.000,ALERT,211.25,298.47,60.049,1545741904,"201051344000438","174011545737251",0.00,-2.00,0,295.76,300.27,0.0,0.0,0.000,1195827.1,1195827.1,6113,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545741941,44075.00
12/25/2018 07:45,2,0.000,ALERT,210.80,298.47,60.012,1545741904,"201051344001135","174011545737251",0.00,-1.50,0,295.76,300.27,0.0,0.0,0.000,1184330.1,1184330.1,6103,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545741943,44076.00
12/25/2018 07:45,2,0.000,ALERT,211.48,299.97,60.006,1545741904,"201051344000983","174011545737251",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,1202715.8,1202715.8,2422,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545741945,44077.00
12/25/2018 07:45,2,0.000,ALERT,211.25,298.17,60.022,1545741904,"201051344001203","174011545737251",0.00,-2.00,0,295.46,301.17,0.0,0.0,0.000,1192868.9,1192868.9,6175,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545741947,44078.00
12/25/2018 07:45,2,0.000,ALERT,211.03,298.77,60.012,1545741904,"201051344001230","174011545737251",0.00,-1.50,0,295.46,299.97,0.0,0.0,0.000,1187539.0,1187539.0,6126,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545741949,44079.00
12/25/2018 07:45,2,0.000,ALERT,210.80,298.17,60.006,1545741904,"201051344000646","174011545737251",0.00,-2.00,0,294.86,299.37,0.0,0.0,0.000,1182278.5,1182278.5,6115,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545741950,44080.00
12/25/2018 07:45,2,0.000,ALERT,211.93,299.37,60.006,1545741904,"201051344000867","174011545737251",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,1184211.2,1184211.2,29977,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545741952,44081.00
12/25/2018 07:45,2,0.000,ALERT,212.16,299.67,60.006,1545741904,"201051344000633","174011545737251",0.00,-2.00,0,296.36,301.17,0.0,0.0,0.000,1183147.6,1183147.6,29996,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545741954,44082.00
12/25/2018 07:45,2,0.000,ALERT,210.80,298.47,60.065,1545741904,"201051344000955","174011545737251",0.00,-1.50,0,295.46,299.67,0.0,0.0,0.000,1200918.5,1200918.5,6134,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545741956,44083.00
12/25/2018 07:45,2,0.000,ALERT,211.70,299.07,59.980,1545741904,"201051344000648","174011545737251",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,1191071.4,1191071.4,29957,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545741958,44084.00
12/25/2018 07:45,2,0.000,ALERT,211.93,299.97,60.001,1545741904,"201051344000645","174011545737251",0.00,-1.00,0,297.87,301.47,0.0,0.0,0.000,1195349.7,1195349.7,29973,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545741960,44085.00
12/25/2018 07:45,2,0.000,ALERT,211.70,300.27,60.001,1545741904,"201051344000569","174011545737251",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,1212348.5,1212348.5,2280,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545741962,44086.00
12/25/2018 08:00,2,0.000,ALERT,211.25,300.27,60.022,1545742804,"201051344000579","174011545737251",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,1212190.2,1212190.2,2430,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545742807,44087.00
12/25/2018 08:00,2,0.000,ALERT,211.03,297.87,60.022,1545742804,"201051344001025","174011545737251",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,1196911.3,1196911.3,6163,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545742809,44088.00
12/25/2018 08:00,2,0.000,ALERT,211.25,298.47,60.017,1545742804,"201051344001093","174011545737251",0.00,-0.50,0,296.66,299.97,0.0,0.0,0.000,1188776.7,1188776.7,6168,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545742811,44089.00
12/25/2018 08:00,2,0.000,ALERT,211.25,299.67,60.022,1545742804,"201051344000458","174011545737251",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,1198427.7,1198427.7,2427,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545742813,44090.00
12/25/2018 08:00,2,0.000,ALERT,211.03,299.07,60.017,1545742804,"201051344000890","174011545737251",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,1193418.5,1193418.5,6108,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545742815,44091.00
12/25/2018 08:00,2,0.000,ALERT,211.03,299.37,60.022,1545742804,"201051344000988","174011545737251",0.00,-1.50,0,295.46,301.17,0.0,0.0,0.000,935494.0,935494.0,2433,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545742816,44092.00
12/25/2018 08:00,2,0.000,ALERT,211.70,299.67,60.022,1545742804,"201051344000582","174011545737251",0.00,-2.50,0,297.26,300.87,0.0,0.0,0.000,1173387.0,1173387.0,6103,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545742818,44093.00
12/25/2018 08:00,2,0.000,ALERT,211.25,300.27,60.028,1545742804,"201051344000868","174011545737251",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,1185336.3,1185336.3,29982,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545742820,44094.00
12/25/2018 08:00,2,0.000,ALERT,211.93,299.97,60.017,1545742804,"201051344000576","174011545737251",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,1198546.0,1198546.0,2446,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545742822,44095.00
12/25/2018 08:00,2,0.000,ALERT,211.48,299.37,60.038,1545742804,"201051344001158","174011545737251",0.00,-2.50,0,297.87,301.47,0.0,0.0,0.000,1178851.9,1178851.9,2428,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545742824,44096.00
12/25/2018 08:00,2,0.000,ALERT,211.48,298.17,60.028,1545742804,"201051344000917","174011545737251",0.00,-0.50,0,295.46,299.67,0.0,0.0,0.000,1190053.5,1190053.5,6129,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545742826,44097.00
12/25/2018 08:00,2,0.000,ALERT,211.48,298.17,60.022,1545742804,"201051344000417","174011545737251",0.00,-1.50,0,296.36,299.67,0.0,0.0,0.000,966494.2,966494.2,6137,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545742827,44098.00
12/25/2018 08:00,2,0.000,ALERT,211.48,298.47,60.017,1545742804,"201051344000685","174011545737251",0.00,-1.50,0,296.66,300.27,0.0,0.0,0.000,1194450.4,1194450.4,6108,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545742829,44099.00
12/25/2018 08:00,2,0.000,ALERT,211.25,297.87,60.022,1545742804,"201051344000651","174011545737251",0.00,-3.00,0,296.06,299.67,0.0,0.0,0.000,1188194.1,1188194.1,6120,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545742831,44100.00
12/25/2018 08:00,2,0.000,ALERT,211.03,299.97,60.012,1545742804,"201051344000594","174011545737251",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,1203166.7,1203166.7,29929,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545742833,44101.00
12/25/2018 08:00,2,0.000,ALERT,211.48,299.67,60.022,1545742804,"201051344000469","174011545737251",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,1187302.3,1187302.3,2428,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545742835,44102.00
12/25/2018 08:00,2,0.000,ALERT,211.25,298.77,60.017,1545742804,"201051344000585","174011545737251",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,1202950.6,1202950.6,6164,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545742837,44103.00
12/25/2018 08:00,2,0.000,ALERT,211.93,299.37,60.054,1545742804,"201051344000853","174011545737251",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,1203074.7,1203074.7,2423,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545742838,44104.00
12/25/2018 08:00,2,0.000,ALERT,211.48,298.77,60.017,1545742804,"201051344001145","174011545737251",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,1201933.8,1201933.8,6098,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545742840,44105.00
12/25/2018 08:00,2,0.000,ALERT,211.25,298.47,60.033,1545742804,"201051344000438","174011545737251",0.00,-2.00,0,296.96,300.57,0.0,0.0,0.000,1195827.1,1195827.1,6115,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545742842,44106.00
12/25/2018 08:00,2,0.000,ALERT,210.80,298.77,60.017,1545742804,"201051344001135","174011545737251",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,1184330.1,1184330.1,6105,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545742844,44107.00
12/25/2018 08:00,2,0.000,ALERT,211.25,299.67,59.996,1545742804,"201051344000983","174011545737251",0.00,-1.50,0,298.47,301.77,0.0,0.0,0.000,1202715.8,1202715.8,2424,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545742846,44108.00
12/25/2018 08:00,2,0.000,ALERT,211.25,298.17,60.001,1545742804,"201051344001203","174011545737251",0.00,-2.00,0,296.66,301.77,0.0,0.0,0.000,1192868.9,1192868.9,6177,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545742847,44109.00
