ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/25/2018 08:00,2,0.000,ALERT,211.25,299.07,60.022,1545742804,"201051344001230","174011545737251",0.00,-1.50,0,296.96,300.57,0.0,0.0,0.000,1187539.0,1187539.0,6128,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545742849,44110.00
12/25/2018 08:00,2,0.000,ALERT,211.03,298.47,60.022,1545742804,"201051344000646","174011545737251",0.00,-2.00,0,296.06,299.97,0.0,0.0,0.000,1182278.5,1182278.5,6117,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545742851,44111.00
12/25/2018 08:00,2,0.000,ALERT,211.48,299.07,60.012,1545742804,"201051344000867","174011545737251",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,1184211.2,1184211.2,29979,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545742853,44112.00
12/25/2018 08:00,2,0.000,ALERT,211.93,299.37,60.028,1545742804,"201051344000633","174011545737251",0.00,-2.00,0,296.66,301.47,0.0,0.0,0.000,1183147.6,1183147.6,29998,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545742855,44113.00
12/25/2018 08:00,2,0.000,ALERT,210.80,298.77,60.017,1545742804,"201051344000955","174011545737251",0.00,-1.50,0,296.66,299.97,0.0,0.0,0.000,1200918.5,1200918.5,6136,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545742857,44114.00
12/25/2018 08:00,2,0.000,ALERT,211.48,298.77,60.017,1545742804,"201051344000648","174011545737251",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,1191071.4,1191071.4,29959,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545742858,44115.00
12/25/2018 08:00,2,0.000,ALERT,211.70,299.37,60.028,1545742804,"201051344000645","174011545737251",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,1195349.7,1195349.7,29975,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545742860,44116.00
12/25/2018 08:00,2,0.000,ALERT,211.25,299.97,60.022,1545742804,"201051344000569","174011545737251",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,1212348.5,1212348.5,2282,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545742862,44117.00
12/25/2018 08:15,2,0.000,ALERT,211.03,299.07,60.012,1545743704,"201051344000579","174011545737251",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,1212190.2,1212190.2,2432,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545743707,44118.00
12/25/2018 08:15,2,0.000,ALERT,210.57,297.26,60.006,1545743704,"201051344001025","174011545737251",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,1196911.3,1196911.3,6165,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545743709,44119.00
12/25/2018 08:15,2,0.000,ALERT,210.80,298.17,60.006,1545743704,"201051344001093","174011545737251",0.00,-0.50,0,296.66,299.67,0.0,0.0,0.000,1188776.7,1188776.7,6170,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545743710,44120.00
12/25/2018 08:15,2,0.000,ALERT,210.80,298.47,60.006,1545743704,"201051344000458","174011545737251",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,1198427.7,1198427.7,2429,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545743712,44121.00
12/25/2018 08:15,2,0.000,ALERT,210.80,298.17,60.012,1545743704,"201051344000890","174011545737251",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,1193418.5,1193418.5,6110,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545743714,44122.00
12/25/2018 08:15,2,0.000,ALERT,210.80,298.17,60.059,1545743704,"201051344000988","174011545737251",0.00,-1.00,0,294.56,300.57,0.0,0.0,0.000,935494.0,935494.0,2435,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545743716,44123.00
12/25/2018 08:15,2,0.000,ALERT,211.25,298.77,60.006,1545743704,"201051344000582","174011545737251",0.00,-2.50,0,297.26,300.57,0.0,0.0,0.000,1173387.0,1173387.0,6105,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545743718,44124.00
12/25/2018 08:15,2,0.000,ALERT,210.80,299.07,60.006,1545743704,"201051344000868","174011545737251",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,1185336.3,1185336.3,29984,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545743720,44125.00
12/25/2018 08:15,2,0.000,ALERT,211.48,299.07,59.985,1545743704,"201051344000576","174011545737251",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,1198546.0,1198546.0,2448,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545743721,44126.00
12/25/2018 08:15,2,0.000,ALERT,211.03,298.47,60.017,1545743704,"201051344001158","174011545737251",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,1178851.9,1178851.9,2430,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545743723,44127.00
12/25/2018 08:15,2,0.000,ALERT,211.03,297.57,60.012,1545743704,"201051344000917","174011545737251",0.00,-0.50,0,294.86,299.37,0.0,0.0,0.000,1190053.5,1190053.5,6131,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545743725,44128.00
12/25/2018 08:15,2,0.000,ALERT,211.03,297.26,60.012,1545743704,"201051344000417","174011545737251",0.00,-2.00,0,296.06,299.67,0.0,0.0,0.000,966494.2,966494.2,6139,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545743727,44129.00
12/25/2018 08:15,2,0.000,ALERT,211.03,297.87,60.012,1545743704,"201051344000685","174011545737251",0.00,-1.50,0,296.36,299.97,0.0,0.0,0.000,1194450.4,1194450.4,6110,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545743729,44130.00
12/25/2018 08:15,2,0.000,ALERT,211.03,297.26,60.012,1545743704,"201051344000651","174011545737251",0.00,-3.00,0,296.06,299.67,0.0,0.0,0.000,1188194.1,1188194.1,6122,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545743730,44131.00
12/25/2018 08:15,2,0.000,ALERT,210.57,299.07,60.006,1545743704,"201051344000594","174011545737251",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,1203166.7,1203166.7,29931,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545743732,44132.00
12/25/2018 08:15,2,0.000,ALERT,211.03,298.47,60.017,1545743704,"201051344000469","174011545737251",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,1187302.3,1187302.3,2430,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545743734,44133.00
12/25/2018 08:15,2,0.000,ALERT,211.03,298.17,60.006,1545743704,"201051344000585","174011545737251",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,1202950.6,1202950.6,6166,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545743736,44134.00
12/25/2018 08:15,2,0.000,ALERT,211.48,298.47,60.012,1545743704,"201051344000853","174011545737251",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,1203074.7,1203074.7,2425,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545743738,44135.00
12/25/2018 08:15,2,0.000,ALERT,211.03,298.17,60.006,1545743704,"201051344001145","174011545737251",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,1201933.8,1201933.8,6100,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545743740,44136.00
12/25/2018 08:15,2,0.000,ALERT,211.03,297.87,60.033,1545743704,"201051344000438","174011545737251",0.00,-2.50,0,296.96,300.27,0.0,0.0,0.000,1195827.1,1195827.1,6117,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545743741,44137.00
12/25/2018 08:15,2,0.000,ALERT,210.57,297.87,60.012,1545743704,"201051344001135","174011545737251",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,1184330.1,1184330.1,6107,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545743743,44138.00
12/25/2018 08:15,2,0.000,ALERT,210.80,298.47,59.996,1545743704,"201051344000983","174011545737251",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,1202715.8,1202715.8,2426,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545743745,44139.00
12/25/2018 08:15,2,0.000,ALERT,211.03,297.57,60.006,1545743704,"201051344001203","174011545737251",0.00,-2.00,0,296.36,301.47,0.0,0.0,0.000,1192868.9,1192868.9,6179,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545743747,44140.00
12/25/2018 08:15,2,0.000,ALERT,210.80,298.17,60.006,1545743704,"201051344001230","174011545737251",0.00,-1.50,0,296.96,300.27,0.0,0.0,0.000,1187539.0,1187539.0,6130,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545743749,44141.00
12/25/2018 08:15,2,0.000,ALERT,210.57,297.87,60.012,1545743704,"201051344000646","174011545737251",0.00,-2.00,0,296.06,299.67,0.0,0.0,0.000,1182278.5,1182278.5,6119,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545743750,44142.00
12/25/2018 08:15,2,0.000,ALERT,211.25,297.87,60.006,1545743704,"201051344000867","174011545737251",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,1184211.2,1184211.2,29981,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545743752,44143.00
12/25/2018 08:15,2,0.000,ALERT,211.70,298.17,60.017,1545743704,"201051344000633","174011545737251",0.00,-2.00,0,295.46,300.27,0.0,0.0,0.000,1183147.6,1183147.6,30000,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545743754,44144.00
12/25/2018 08:15,2,0.000,ALERT,210.35,297.87,60.006,1545743704,"201051344000955","174011545737251",0.00,-1.50,0,296.66,299.97,0.0,0.0,0.000,1200918.5,1200918.5,6138,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545743756,44145.00
12/25/2018 08:15,2,0.000,ALERT,211.03,297.87,60.006,1545743704,"201051344000648","174011545737251",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,1191071.4,1191071.4,29961,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545743758,44146.00
12/25/2018 08:15,2,0.000,ALERT,211.25,298.47,60.012,1545743704,"201051344000645","174011545737251",0.00,-1.00,0,296.96,300.57,0.0,0.0,0.000,1195349.7,1195349.7,29977,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545743759,44147.00
12/25/2018 08:15,2,0.000,ALERT,211.03,299.07,60.012,1545743704,"201051344000569","174011545737251",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,1212348.5,1212348.5,2284,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545743761,44148.00
12/25/2018 08:30,2,0.000,ALERT,211.48,299.97,59.996,1545744604,"201051344000579","174011545737251",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,1212190.2,1212190.2,2434,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545744607,44149.00
12/25/2018 08:30,2,0.000,ALERT,210.80,297.57,60.017,1545744604,"201051344001025","174011545737251",0.00,-2.50,0,295.46,300.27,0.0,0.0,0.000,1196911.3,1196911.3,6167,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545744609,44150.00
12/25/2018 08:30,2,0.000,ALERT,211.03,298.17,60.001,1545744604,"201051344001093","174011545737251",0.00,-0.50,0,296.36,299.67,0.0,0.0,0.000,1188776.7,1188776.7,6172,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545744610,44151.00
12/25/2018 08:30,2,0.000,ALERT,211.25,299.37,59.980,1545744604,"201051344000458","174011545737251",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,1198427.7,1198427.7,2431,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545744612,44152.00
12/25/2018 08:30,2,0.000,ALERT,210.80,298.77,60.022,1545744604,"201051344000890","174011545737251",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,1193418.5,1193418.5,6112,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545744614,44153.00
12/25/2018 08:30,2,0.000,ALERT,211.25,299.37,59.980,1545744604,"201051344000988","174011545737251",0.00,-1.50,0,293.96,300.57,0.0,0.0,0.000,935494.0,935494.0,2437,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545744616,44154.00
12/25/2018 08:30,2,0.000,ALERT,211.48,299.07,59.996,1545744604,"201051344000582","174011545737251",0.00,-2.50,0,296.66,300.27,0.0,0.0,0.000,1173387.0,1173387.0,6107,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545744618,44155.00
12/25/2018 08:30,2,0.000,ALERT,211.48,300.27,60.001,1545744604,"201051344000868","174011545737251",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,1185336.3,1185336.3,29986,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545744620,44156.00
12/25/2018 08:30,2,0.000,ALERT,211.93,299.97,59.964,1545744604,"201051344000576","174011545737251",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,1198546.0,1198546.0,2450,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545744621,44157.00
12/25/2018 08:30,2,0.000,ALERT,211.48,299.37,59.948,1545744604,"201051344001158","174011545737251",0.00,-2.50,0,296.06,300.57,0.0,0.0,0.000,1178851.9,1178851.9,2432,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545744623,44158.00
12/25/2018 08:30,2,0.000,ALERT,211.03,297.87,60.033,1545744604,"201051344000917","174011545737251",0.00,-0.50,0,294.86,299.07,0.0,0.0,0.000,1190053.5,1190053.5,6133,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545744625,44159.00
12/25/2018 08:30,2,0.000,ALERT,211.03,297.57,60.049,1545744604,"201051344000417","174011545737251",0.00,-1.50,0,295.76,299.07,0.0,0.0,0.000,966494.2,966494.2,6141,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545744627,44160.00
12/25/2018 08:30,2,0.000,ALERT,211.25,298.17,59.996,1545744604,"201051344000685","174011545737251",0.00,-1.50,0,296.06,299.67,0.0,0.0,0.000,1194450.4,1194450.4,6112,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545744629,44161.00
12/25/2018 08:30,2,0.000,ALERT,211.03,297.57,59.996,1545744604,"201051344000651","174011545737251",0.00,-3.00,0,295.76,299.07,0.0,0.0,0.000,1188194.1,1188194.1,6124,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545744630,44162.00
12/25/2018 08:30,2,0.000,ALERT,211.03,299.97,59.985,1545744604,"201051344000594","174011545737251",0.00,-2.00,0,296.06,301.47,0.0,0.0,0.000,1203166.7,1203166.7,29933,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545744632,44163.00
12/25/2018 08:30,2,0.000,ALERT,211.48,299.37,59.996,1545744604,"201051344000469","174011545737251",0.00,-2.50,0,295.46,300.57,0.0,0.0,0.000,1187302.3,1187302.3,2432,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545744634,44164.00
12/25/2018 08:30,2,0.000,ALERT,211.03,298.47,59.996,1545744604,"201051344000585","174011545737251",0.00,-1.50,0,295.76,299.67,0.0,0.0,0.000,1202950.6,1202950.6,6168,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545744636,44165.00
12/25/2018 08:30,2,0.000,ALERT,211.93,299.37,59.990,1545744604,"201051344000853","174011545737251",0.00,-2.00,0,296.06,301.17,0.0,0.0,0.000,1203074.7,1203074.7,2427,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545744638,44166.00
12/25/2018 08:30,2,0.000,ALERT,211.25,298.47,59.996,1545744604,"201051344001145","174011545737251",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,1201933.8,1201933.8,6102,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545744639,44167.00
12/25/2018 08:30,2,0.000,ALERT,211.03,298.17,59.996,1545744604,"201051344000438","174011545737251",0.00,-2.00,0,296.06,299.97,0.0,0.0,0.000,1195827.1,1195827.1,6119,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545744641,44168.00
12/25/2018 08:30,2,0.000,ALERT,210.57,298.17,59.953,1545744604,"201051344001135","174011545737251",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,1184330.1,1184330.1,6109,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545744643,44169.00
12/25/2018 08:30,2,0.000,ALERT,211.48,299.67,60.001,1545744604,"201051344000983","174011545737251",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,1202715.8,1202715.8,2428,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545744645,44170.00
12/25/2018 08:30,2,0.000,ALERT,211.03,297.87,60.001,1545744604,"201051344001203","174011545737251",0.00,-2.00,0,296.06,301.17,0.0,0.0,0.000,1192868.9,1192868.9,6181,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545744647,44171.00
12/25/2018 08:30,2,0.000,ALERT,210.80,298.47,59.996,1545744604,"201051344001230","174011545737251",0.00,-1.50,0,296.36,299.97,0.0,0.0,0.000,1187539.0,1187539.0,6132,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545744649,44172.00
12/25/2018 08:30,2,0.000,ALERT,210.57,298.17,59.996,1545744604,"201051344000646","174011545737251",0.00,-2.00,0,295.76,299.37,0.0,0.0,0.000,1182278.5,1182278.5,6121,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545744650,44173.00
12/25/2018 08:30,2,0.000,ALERT,211.70,299.07,60.028,1545744604,"201051344000867","174011545737251",0.00,-0.50,0,296.06,301.17,0.0,0.0,0.000,1184211.2,1184211.2,29983,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545744652,44174.00
12/25/2018 08:30,2,0.000,ALERT,212.16,299.37,60.001,1545744604,"201051344000633","174011545737251",0.00,-2.00,0,294.86,300.57,0.0,0.0,0.000,1183147.6,1183147.6,30002,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545744654,44175.00
12/25/2018 08:30,2,0.000,ALERT,210.57,298.17,59.990,1545744604,"201051344000955","174011545737251",0.00,-1.50,0,296.06,299.67,0.0,0.0,0.000,1200918.5,1200918.5,6140,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545744656,44176.00
12/25/2018 08:30,2,0.000,ALERT,211.48,298.77,60.012,1545744604,"201051344000648","174011545737251",0.00,-2.50,0,295.76,300.87,0.0,0.0,0.000,1191071.4,1191071.4,29963,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545744658,44177.00
12/25/2018 08:30,2,0.000,ALERT,211.93,299.37,59.996,1545744604,"201051344000645","174011545737251",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,1195349.7,1195349.7,29979,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545744659,44178.00
12/25/2018 08:30,2,0.000,ALERT,211.48,299.97,59.985,1545744604,"201051344000569","174011545737251",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,1212348.5,1212348.5,2286,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545744661,44179.00
12/25/2018 08:45,2,0.100,ALERT,211.70,300.57,60.017,1545745504,"201051344000579","174011545737251",31.41,-1.50,0,298.17,302.07,3.2,1.2,0.000,1212190.3,1212190.3,2436,0,0,0,L,1122011218,1,120.65,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1545745507,44180.00
12/25/2018 08:45,2,0.076,ALERT,211.03,298.17,60.033,1545745504,"201051344001025","174011545737251",31.21,-2.50,0,295.76,300.87,2.4,0.4,0.000,1196911.3,1196911.3,6169,0,0,0,L,1122011218,1,120.88,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1545745509,44181.00
12/25/2018 08:45,2,0.135,ALERT,211.25,298.77,60.038,1545745504,"201051344001093","174011545737251",30.69,-0.50,0,296.36,300.27,4.2,2.2,0.000,1188776.8,1188776.8,6174,0,0,0,L,1122011218,1,121.33,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1545745511,44182.00
12/25/2018 08:45,2,0.092,ALERT,211.70,299.97,60.033,1545745504,"201051344000458","174011545737251",30.99,0.00,0,297.87,302.07,2.9,0.9,0.000,1198427.8,1198427.8,2433,0,0,0,L,1122011218,1,120.65,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1545745513,44183.00
12/25/2018 08:45,2,0.109,ALERT,211.25,299.37,60.028,1545745504,"201051344000890","174011545737251",31.31,-1.50,0,296.96,301.47,3.5,1.5,0.000,1193418.5,1193418.5,6114,0,0,0,L,1122011218,1,121.55,120.20,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1545745514,44184.00
12/25/2018 08:45,2,0.068,ALERT,211.48,299.67,59.985,1545745504,"201051344000988","174011545737251",20.48,-1.50,0,294.86,301.17,1.4,0.0,0.000,935494.0,935494.0,2439,0,0,0,L,1122011218,1,120.20,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1545745516,44185.00
12/25/2018 08:45,2,0.088,ALERT,211.70,299.97,60.028,1545745504,"201051344000582","174011545737251",30.91,-2.50,0,297.26,301.17,2.8,0.7,0.000,1173387.0,1173387.0,6109,0,0,0,L,1122011218,1,121.55,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1545745518,44186.00
12/25/2018 08:45,2,0.072,ALERT,211.70,300.57,60.033,1545745504,"201051344000868","174011545737251",30.99,-2.00,0,298.17,302.37,2.3,0.3,0.000,1185336.3,1185336.3,29988,0,0,0,L,1122011218,1,120.42,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1545745520,44187.00
12/25/2018 08:45,2,0.094,ALERT,212.16,300.27,60.028,1545745504,"201051344000576","174011545737251",30.63,-2.00,0,297.87,301.77,3.0,0.9,0.000,1198546.1,1198546.1,2452,0,0,0,L,1122011218,1,120.88,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1545745522,44188.00
12/25/2018 08:45,2,0.055,ALERT,211.70,299.67,60.033,1545745504,"201051344001158","174011545737251",31.09,-2.50,0,297.57,301.17,1.8,0.0,0.000,1178851.9,1178851.9,2434,0,0,0,L,1122011218,1,120.42,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1545745523,44189.00
12/25/2018 08:45,2,0.064,ALERT,211.48,298.47,60.033,1545745504,"201051344000917","174011545737251",30.85,-0.50,0,295.16,299.97,2.0,0.0,0.000,1190053.5,1190053.5,6135,0,0,0,L,1122011218,1,121.10,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1545745525,44190.00
12/25/2018 08:45,2,0.148,ALERT,211.48,298.47,60.038,1545745504,"201051344000417","174011545737251",20.22,-2.00,0,295.76,299.67,3.0,1.0,0.000,966494.2,966494.2,6143,0,0,0,L,1122011218,1,121.33,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1545745527,44191.00
12/25/2018 08:45,2,0.088,ALERT,211.70,298.77,60.043,1545745504,"201051344000685","174011545737251",27.23,-1.50,0,296.06,300.27,2.3,0.3,0.000,1194450.4,1194450.4,6114,0,0,0,L,1122011218,1,122.23,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1545745529,44192.00
12/25/2018 08:45,2,0.088,ALERT,211.48,298.17,59.996,1545745504,"201051344000651","174011545737251",30.89,-3.00,0,296.06,299.97,2.8,0.7,0.000,1188194.2,1188194.2,6126,0,0,0,L,1122011218,1,121.78,120.42,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1545745531,44193.00
12/25/2018 08:45,2,0.084,ALERT,211.25,300.57,59.985,1545745504,"201051344000594","174011545737251",31.43,-2.00,0,297.87,302.07,2.7,0.7,0.000,1203166.7,1203166.7,29935,0,0,0,L,1122011218,1,120.42,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1545745533,44194.00
12/25/2018 08:45,2,0.098,ALERT,211.70,299.67,60.028,1545745504,"201051344000469","174011545737251",30.81,-2.50,0,297.26,301.47,3.0,1.0,0.000,1187302.3,1187302.3,2434,0,0,0,L,1122011218,1,120.20,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1545745534,44195.00
12/25/2018 08:45,2,0.064,ALERT,211.48,299.07,60.033,1545745504,"201051344000585","174011545737251",31.09,-1.50,0,295.76,300.57,2.0,0.1,0.000,1202950.6,1202950.6,6170,0,0,0,L,1122011218,1,120.88,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1545745536,44196.00
12/25/2018 08:45,2,0.068,ALERT,212.16,299.97,60.028,1545745504,"201051344000853","174011545737251",31.45,-2.00,0,297.57,301.77,2.2,0.2,0.000,1203074.7,1203074.7,2429,0,0,0,L,1122011218,1,121.10,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1545745538,44197.00
12/25/2018 08:45,2,0.059,ALERT,211.48,299.07,60.028,1545745504,"201051344001145","174011545737251",31.21,-2.00,0,296.66,301.17,1.9,0.0,0.000,1201933.8,1201933.8,6104,0,0,0,L,1122011218,1,121.55,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1545745540,44198.00
12/25/2018 08:45,2,0.096,ALERT,211.48,298.77,60.033,1545745504,"201051344000438","174011545737251",31.27,-2.50,0,296.36,300.87,3.1,1.0,0.000,1195827.1,1195827.1,6121,0,0,0,L,1122011218,1,121.55,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1545745542,44199.00
12/25/2018 08:45,2,0.062,ALERT,211.03,298.77,60.033,1545745504,"201051344001135","174011545737251",31.33,-2.00,0,296.36,301.17,2.0,0.1,0.000,1184330.1,1184330.1,6111,0,0,0,L,1122011218,1,121.10,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1545745543,44200.00
12/25/2018 08:45,2,0.066,ALERT,211.70,299.97,60.033,1545745504,"201051344000983","174011545737251",31.17,-1.50,0,297.87,301.77,2.1,0.2,0.000,1202715.8,1202715.8,2430,0,0,0,L,1122011218,1,120.65,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1545745545,44201.00
12/25/2018 08:45,2,0.072,ALERT,211.48,298.47,60.028,1545745504,"201051344001203","174011545737251",30.85,-2.00,0,296.36,302.07,2.3,0.3,0.000,1192868.9,1192868.9,6183,0,0,0,L,1122011218,1,121.78,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1545745547,44202.00
12/25/2018 08:45,2,0.072,ALERT,211.25,299.07,60.028,1545745504,"201051344001230","174011545737251",30.73,-1.50,0,296.66,300.57,2.3,0.3,0.000,1187539.0,1187539.0,6134,0,0,0,L,1122011218,1,121.55,120.42,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1545745549,44203.00
12/25/2018 08:45,2,0.055,ALERT,211.03,298.77,59.980,1545745504,"201051344000646","174011545737251",30.83,-2.00,0,295.76,300.27,1.8,0.0,0.000,1182278.5,1182278.5,6123,0,0,0,L,1122011218,1,121.55,120.42,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1545745551,44204.00
12/25/2018 08:45,2,0.076,ALERT,211.93,299.37,60.059,1545745504,"201051344000867","174011545737251",30.79,-0.50,0,296.96,301.77,2.4,0.4,0.000,1184211.2,1184211.2,29985,0,0,0,L,1122011218,1,120.88,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1545745553,44205.00
12/25/2018 08:45,2,0.082,ALERT,212.38,299.67,60.033,1545745504,"201051344000633","174011545737251",31.11,-2.00,0,296.06,300.87,2.6,0.6,0.000,1183147.6,1183147.6,30004,0,0,0,L,1122011218,1,121.10,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1545745554,44206.00
12/25/2018 08:45,2,0.096,ALERT,210.80,299.07,60.033,1545745504,"201051344000955","174011545737251",31.19,-2.00,0,296.36,300.27,3.1,1.0,0.000,1200918.6,1200918.6,6142,0,0,0,L,1122011218,1,120.88,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1545745556,44207.00
12/25/2018 08:45,2,0.090,ALERT,211.70,299.07,60.065,1545745504,"201051344000648","174011545737251",31.19,-2.50,0,296.96,301.47,2.9,0.9,0.000,1191071.4,1191071.4,29965,0,0,0,L,1122011218,1,120.20,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1545745558,44208.00
12/25/2018 08:45,2,0.119,ALERT,212.16,299.97,60.033,1545745504,"201051344000645","174011545737251",13.64,-1.00,0,297.57,301.47,1.6,0.0,0.000,1195349.7,1195349.7,29981,0,0,0,L,1122011218,1,121.10,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1545745560,44209.00
12/25/2018 08:45,2,0.088,ALERT,211.70,300.27,60.054,1545745504,"201051344000569","174011545737251",31.49,-2.00,0,298.47,302.37,2.8,0.8,0.000,1212348.5,1212348.5,2288,0,0,0,L,1122011218,1,120.20,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1545745562,44210.00
12/25/2018 09:00,2,0.209,ALERT,211.93,335.44,59.985,1545746404,"201051344000579","174011545737251",26.64,-1.00,0,298.77,336.64,5.7,3.5,0.000,1212190.8,1212190.8,2438,0,0,0,L,1122011218,1,120.65,121.33,0100,-5,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1545746407,44211.00
12/25/2018 09:00,2,0.172,ALERT,211.25,332.43,59.990,1545746404,"201051344001025","174011545737251",27.25,-2.00,0,296.66,336.04,4.8,2.7,0.000,1196911.6,1196911.6,6171,0,0,0,L,1122011218,1,121.10,120.65,0100,-4,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1545746409,44212.00
12/25/2018 09:00,2,0.225,ALERT,211.48,314.70,59.996,1545746404,"201051344001093","174011545737251",24.45,-0.50,0,296.96,315.30,5.6,3.5,0.000,1188777.4,1188777.4,6176,0,0,0,L,1122011218,1,121.33,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1545746412,44213.00
12/25/2018 09:00,2,0.189,ALERT,211.70,332.73,59.990,1545746404,"201051344000458","174011545737251",26.58,0.00,0,297.87,336.94,5.2,3.0,0.000,1198428.2,1198428.2,2435,0,0,0,L,1122011218,1,120.88,121.55,0100,-3,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1545746413,44214.00
12/25/2018 09:00,2,0.197,ALERT,211.48,335.14,59.990,1545746404,"201051344000890","174011545737251",26.84,-1.00,0,297.57,336.94,5.4,3.3,0.000,1193419.0,1193419.0,6116,0,0,0,L,1122011218,1,121.78,120.20,0100,-1,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1545746415,44215.00
12/25/2018 09:00,2,0.164,ALERT,211.48,300.57,59.996,1545746404,"201051344000988","174011545737251",19.50,-1.00,0,295.16,302.07,3.3,1.2,0.000,935494.2,935494.2,2441,0,0,0,L,1122011218,1,120.20,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1545746417,44216.00
12/25/2018 09:00,2,0.209,ALERT,211.93,311.39,59.948,1545746404,"201051344000582","174011545737251",23.22,-2.50,0,298.17,311.99,4.9,2.8,0.000,1173387.4,1173387.4,6111,0,0,0,L,1122011218,1,121.55,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1545746419,44217.00
12/25/2018 09:00,2,0.178,ALERT,211.93,331.53,59.996,1545746404,"201051344000868","174011545737251",25.29,-1.50,0,298.47,337.24,4.6,2.5,0.000,1185336.6,1185336.6,29990,0,0,0,L,1122011218,1,120.65,121.78,0100,-4,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1545746421,44218.00
12/25/2018 09:00,2,0.193,ALERT,212.38,325.22,60.001,1545746404,"201051344000576","174011545737251",25.54,-1.50,0,297.87,337.24,5.0,2.9,0.000,1198546.5,1198546.5,2454,0,0,0,L,1122011218,1,121.10,121.55,0100,-5,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1545746423,44219.00
12/25/2018 09:00,2,0.158,ALERT,211.93,332.43,59.990,1545746404,"201051344001158","174011545737251",26.44,-2.00,0,297.57,336.64,4.3,2.2,0.000,1178852.2,1178852.2,2436,0,0,0,L,1122011218,1,120.65,121.55,0100,-2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1545746424,44220.00
12/25/2018 09:00,2,0.166,ALERT,211.70,319.51,59.969,1545746404,"201051344000917","174011545737251",24.63,-0.50,0,296.06,320.41,4.2,2.1,0.000,1190053.8,1190053.8,6137,0,0,0,L,1122011218,1,121.33,121.33,0100,-4,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1545746426,44221.00
12/25/2018 09:00,2,0.246,ALERT,211.70,299.37,59.990,1545746404,"201051344000417","174011545737251",19.32,-1.50,0,296.66,300.57,4.8,2.8,0.000,966494.7,966494.7,6145,0,0,0,L,1122011218,1,121.33,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1545746428,44222.00
12/25/2018 09:00,2,0.174,ALERT,211.93,321.91,59.990,1545746404,"201051344000685","174011545737251",25.52,-1.00,0,296.96,336.94,4.5,2.5,0.000,1194450.7,1194450.7,6116,0,0,0,L,1122011218,1,122.23,120.65,0100,-4,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1545746430,44223.00
12/25/2018 09:00,2,0.197,ALERT,211.70,328.52,59.996,1545746404,"201051344000651","174011545737251",26.08,-2.50,0,296.66,336.04,5.2,3.1,0.000,1188194.6,1188194.6,6128,0,0,0,L,1122011218,1,122.01,120.42,0100,-4,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1545746432,44224.00
12/25/2018 09:00,2,0.182,ALERT,211.48,340.25,59.985,1545746404,"201051344000594","174011545737251",27.33,-1.50,0,297.57,340.55,5.1,3.0,0.000,1203167.1,1203167.1,29937,0,0,0,L,1122011218,1,120.65,121.33,0100,-4,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1545746434,44225.00
12/25/2018 09:00,2,0.244,ALERT,211.93,321.01,59.990,1545746404,"201051344000469","174011545737251",22.30,-2.00,0,296.96,333.03,5.5,3.4,0.000,1187302.8,1187302.8,2436,0,0,0,L,1122011218,1,120.20,122.01,0100,-5,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1545746436,44226.00
12/25/2018 09:00,2,0.178,ALERT,211.70,324.92,59.990,1545746404,"201051344000585","174011545737251",24.93,-1.00,0,296.96,335.44,4.5,2.4,0.000,1202950.9,1202950.9,6172,0,0,0,L,1122011218,1,121.10,121.10,0100,-5,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1545746438,44227.00
12/25/2018 09:00,2,0.174,ALERT,212.61,327.62,60.001,1545746404,"201051344000853","174011545737251",25.25,-1.50,0,297.87,338.14,4.5,2.4,0.000,1203074.9,1203074.9,2431,0,0,0,L,1122011218,1,121.33,122.01,0100,-2,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1545746439,44228.00
12/25/2018 09:00,2,0.152,ALERT,211.70,320.71,59.964,1545746404,"201051344001145","174011545737251",25.39,-1.50,0,297.57,336.34,3.9,1.8,0.000,1201934.0,1201934.0,6106,0,0,0,L,1122011218,1,121.55,120.88,0100,-2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1545746441,44229.00
12/25/2018 09:00,2,0.201,ALERT,211.70,321.61,59.990,1545746404,"201051344000438","174011545737251",25.84,-2.00,0,297.57,335.44,5.3,3.2,0.000,1195827.6,1195827.6,6123,0,0,0,L,1122011218,1,121.78,120.65,0100,-2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1545746443,44230.00
12/25/2018 09:00,2,0.164,ALERT,211.25,336.64,59.996,1545746404,"201051344001135","174011545737251",26.92,-1.50,0,297.57,338.14,4.5,2.4,0.000,1184330.4,1184330.4,6113,0,0,0,L,1122011218,1,121.55,120.65,0100,-2,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1545746445,44231.00
12/25/2018 09:00,2,0.164,ALERT,211.93,334.84,59.990,1545746404,"201051344000983","174011545737251",26.72,-1.00,0,298.47,336.04,4.5,2.4,0.000,1202716.1,1202716.1,2432,0,0,0,L,1122011218,1,120.65,121.33,0100,-1,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1545746447,44232.00
12/25/2018 09:00,2,0.211,ALERT,211.48,300.27,59.959,1545746404,"201051344001203","174011545737251",20.93,-2.00,0,297.26,304.18,4.5,2.4,0.000,1192869.3,1192869.3,6185,0,0,0,L,1122011218,1,121.78,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1545746449,44233.00
12/25/2018 09:00,2,0.178,ALERT,211.48,300.87,59.990,1545746404,"201051344001230","174011545737251",22.32,-1.50,0,297.26,301.47,4.0,2.0,0.000,1187539.3,1187539.3,6136,0,0,0,L,1122011218,1,121.55,120.42,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1545746450,44234.00
12/25/2018 09:00,2,0.170,ALERT,211.25,323.72,59.996,1545746404,"201051344000646","174011545737251",25.72,-2.00,0,296.66,334.84,4.5,2.4,0.000,1182278.7,1182278.7,6125,0,0,0,L,1122011218,1,121.55,120.65,0100,-4,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1545746452,44235.00
12/25/2018 09:00,2,0.193,ALERT,211.93,300.57,59.990,1545746404,"201051344000867","174011545737251",21.67,-1.00,0,297.26,302.68,4.2,2.2,0.000,1184211.5,1184211.5,29987,0,0,0,L,1122011218,1,120.88,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1545746454,44236.00
12/25/2018 09:00,2,0.189,ALERT,212.61,321.01,60.006,1545746404,"201051344000633","174011545737251",25.74,-1.50,0,296.36,337.84,4.9,2.8,0.000,1183147.9,1183147.9,30006,0,0,0,L,1122011218,1,121.33,122.01,0100,-2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1545746456,44237.00
12/25/2018 09:00,2,0.203,ALERT,211.03,340.85,59.990,1545746404,"201051344000955","174011545737251",26.48,-1.50,0,297.57,341.45,5.5,3.3,0.000,1200919.0,1200919.0,6144,0,0,0,L,1122011218,1,121.10,120.88,0100,-3,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1545746458,44238.00
12/25/2018 09:00,2,0.193,ALERT,211.93,338.44,59.990,1545746404,"201051344000648","174011545737251",27.04,-2.00,0,297.57,339.95,5.3,3.2,0.000,1191071.9,1191071.9,29967,0,0,0,L,1122011218,1,120.42,121.78,0100,-5,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1545746460,44239.00
12/25/2018 09:00,2,0.195,ALERT,212.38,321.01,59.985,1545746404,"201051344000645","174011545737251",23.85,-1.00,0,298.17,336.94,4.7,2.6,0.000,1195350.0,1195350.0,29983,0,0,0,L,1122011218,1,121.33,121.78,0100,-3,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1545746462,44240.00
12/25/2018 09:00,2,0.189,ALERT,211.93,334.24,59.980,1545746404,"201051344000569","174011545737251",26.06,-1.00,0,298.77,336.94,5.0,2.9,0.000,1212348.9,1212348.9,2290,0,0,0,L,1122011218,1,120.42,121.78,0100,-4,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1545746464,44241.00
12/25/2018 09:15,2,0.303,ACTIVE,211.70,336.94,60.028,1545747304,"201051344000579","174011545737251",30.77,0.00,0,298.77,346.26,9.5,7.2,0.027,1212192.1,1212192.1,2440,0,0,0,L,1122011218,1,120.42,121.33,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545747306,44242.00
12/25/2018 09:15,2,0.279,ACTIVE,211.48,336.04,60.054,1545747304,"201051344001025","174011545737251",30.02,-1.00,0,297.26,345.36,8.6,6.3,0.027,1196912.7,1196912.7,6173,0,0,0,L,1122011218,1,121.10,120.88,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545747307,44243.00
12/25/2018 09:15,2,0.318,ACTIVE,211.70,336.94,59.996,1545747304,"201051344001093","174011545737251",30.30,0.50,0,298.17,348.66,9.8,7.5,0.022,1188778.8,1188778.8,6178,0,0,0,L,1122011218,1,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545747307,44244.00
12/25/2018 09:15,2,0.291,ACTIVE,211.48,336.34,60.033,1545747304,"201051344000458","174011545737251",29.76,1.00,0,298.47,341.75,8.8,6.6,0.031,1198429.4,1198429.4,2437,0,0,0,L,1122011218,1,120.65,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545747308,44245.00
12/25/2018 09:15,2,0.295,ACTIVE,211.48,336.64,60.022,1545747304,"201051344000890","174011545737251",30.81,0.00,0,298.47,341.45,9.2,7.0,0.022,1193420.2,1193420.2,6118,0,0,0,L,1122011218,1,121.55,120.20,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545747309,44246.00
12/25/2018 09:15,2,0.266,ACTIVE,211.48,337.84,60.033,1545747304,"201051344000988","174011545737251",19.32,0.00,0,296.06,360.08,5.2,3.1,0.009,935494.7,935494.7,2443,0,0,0,L,1122011218,1,120.20,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545747310,44247.00
12/25/2018 09:15,2,0.287,ACTIVE,212.16,337.84,60.059,1545747304,"201051344000582","174011545737251",30.06,-1.00,0,299.07,350.47,8.8,6.6,0.027,1173388.6,1173388.6,6113,0,0,0,L,1122011218,1,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545747311,44248.00
12/25/2018 09:15,2,0.268,ACTIVE,211.70,337.54,60.033,1545747304,"201051344000868","174011545737251",30.53,-0.50,0,299.07,342.65,8.3,6.1,0.027,1185337.7,1185337.7,29992,0,0,0,L,1122011218,1,120.42,121.78,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545747312,44249.00
12/25/2018 09:15,2,0.301,ACTIVE,212.16,338.14,60.028,1545747304,"201051344000576","174011545737251",29.36,-0.50,0,298.77,350.77,9.0,6.7,0.022,1198547.7,1198547.7,2456,0,0,0,L,1122011218,1,120.88,121.55,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545747313,44250.00
12/25/2018 09:15,2,0.264,ACTIVE,211.70,336.94,60.033,1545747304,"201051344001158","174011545737251",29.68,-1.00,0,298.17,352.27,8.0,5.8,0.031,1178853.2,1178853.2,2438,0,0,0,L,1122011218,1,120.42,121.33,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545747314,44251.00
12/25/2018 09:15,2,0.246,ACTIVE,211.70,337.84,60.033,1545747304,"201051344000917","174011545737251",31.07,1.00,0,296.06,349.26,7.8,5.6,0.027,1190054.7,1190054.7,6139,0,0,0,L,1122011218,1,121.33,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545747315,44252.00
12/25/2018 09:15,2,0.326,ALERT,211.70,336.94,60.028,1545747304,"201051344000417","174011545737251",20.30,-0.50,0,297.26,358.58,6.7,4.6,0.018,966495.6,966495.6,6147,0,0,0,L,1122011218,1,121.33,120.88,0002,-3,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545747317,44253.00
