ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/25/2018 09:15,2,0.273,ACTIVE,211.93,337.84,60.028,1545747304,"201051344000685","174011545737251",30.53,0.00,0,297.57,351.37,8.5,6.3,0.027,1194451.8,1194451.8,6118,0,0,0,L,1122011218,1,122.23,120.65,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545747318,44254.00
12/25/2018 09:15,2,0.297,ACTIVE,211.70,337.54,60.033,1545747304,"201051344000651","174011545737251",29.90,-1.50,0,296.96,352.27,9.0,6.8,0.022,1188195.8,1188195.8,6130,0,0,0,L,1122011218,1,122.01,120.65,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545747319,44255.00
12/25/2018 09:15,2,0.289,ACTIVE,211.25,336.34,60.017,1545747304,"201051344000594","174011545737251",30.30,-0.50,0,298.17,346.56,8.9,6.6,0.027,1203168.3,1203168.3,29939,0,0,0,L,1122011218,1,120.42,121.10,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545747320,44256.00
12/25/2018 09:15,2,0.303,ACTIVE,211.70,337.24,60.028,1545747304,"201051344000469","174011545737251",30.69,-1.50,0,297.26,342.65,9.4,7.2,0.027,1187304.2,1187304.2,2438,0,0,0,L,1122011218,1,120.20,122.01,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545747321,44257.00
12/25/2018 09:15,2,0.268,ACTIVE,211.70,337.54,60.054,1545747304,"201051344000585","174011545737251",30.04,0.00,0,297.57,341.45,8.2,6.0,0.031,1202951.9,1202951.9,6174,0,0,0,L,1122011218,1,121.10,121.10,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545747322,44258.00
12/25/2018 09:15,2,0.275,ACTIVE,212.16,338.44,60.028,1545747304,"201051344000853","174011545737251",29.80,-0.50,0,298.47,343.55,8.3,6.1,0.022,1203076.0,1203076.0,2433,0,0,0,L,1122011218,1,121.10,121.78,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545747322,44259.00
12/25/2018 09:15,2,0.248,ACTIVE,211.93,337.54,60.038,1545747304,"201051344001145","174011545737251",30.16,-0.50,0,297.87,349.26,7.6,5.4,0.027,1201934.9,1201934.9,6108,0,0,0,L,1122011218,1,121.55,120.88,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545747323,44260.00
12/25/2018 09:15,2,0.291,ACTIVE,211.70,336.94,60.033,1545747304,"201051344000438","174011545737251",30.99,-1.00,0,297.87,348.06,9.2,6.9,0.027,1195828.9,1195828.9,6125,0,0,0,L,1122011218,1,121.78,120.88,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545747324,44261.00
12/25/2018 09:15,2,0.260,ACTIVE,211.25,336.04,60.028,1545747304,"201051344001135","174011545737251",30.20,-0.50,0,297.87,346.56,8.0,5.8,0.031,1184331.4,1184331.4,6115,0,0,0,L,1122011218,1,121.33,120.65,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545747325,44262.00
12/25/2018 09:15,2,0.270,ACTIVE,211.48,336.64,59.996,1545747304,"201051344000983","174011545737251",29.62,-0.50,0,298.47,344.15,8.1,5.9,0.027,1202717.1,1202717.1,2434,0,0,0,L,1122011218,1,120.65,121.33,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545747326,44263.00
12/25/2018 09:15,2,0.275,ACTIVE,211.70,337.24,60.033,1545747304,"201051344001203","174011545737251",29.66,-1.00,0,298.17,352.87,8.3,6.1,0.022,1192870.3,1192870.3,6187,0,0,0,L,1122011218,1,122.01,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545747327,44264.00
12/25/2018 09:15,2,0.279,ACTIVE,211.48,336.64,60.028,1545747304,"201051344001230","174011545737251",29.00,-0.50,0,298.47,348.66,8.2,6.0,0.027,1187540.2,1187540.2,6138,0,0,0,L,1122011218,1,121.78,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545747328,44265.00
12/25/2018 09:15,2,0.268,ACTIVE,211.25,337.24,60.028,1545747304,"201051344000646","174011545737251",30.02,-0.50,0,296.96,350.47,8.1,5.9,0.022,1182279.8,1182279.8,6127,0,0,0,L,1122011218,1,121.55,120.65,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545747329,44266.00
12/25/2018 09:15,2,0.271,ACTIVE,211.93,336.34,60.028,1545747304,"201051344000867","174011545737251",30.18,0.50,0,297.87,354.67,8.3,6.1,0.022,1184212.6,1184212.6,29989,0,0,0,L,1122011218,1,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545747330,44267.00
12/25/2018 09:15,2,0.281,ACTIVE,212.38,339.04,60.043,1545747304,"201051344000633","174011545737251",30.63,-0.50,0,296.66,351.97,8.7,6.5,0.027,1183149.2,1183149.2,30008,0,0,0,L,1122011218,1,121.10,121.78,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545747331,44268.00
12/25/2018 09:15,2,0.312,ACTIVE,211.25,336.94,60.028,1545747304,"201051344000955","174011545737251",29.66,-0.50,0,297.57,346.56,9.4,7.2,0.027,1200920.3,1200920.3,6146,0,0,0,L,1122011218,1,121.10,120.88,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545747332,44269.00
12/25/2018 09:15,2,0.289,ACTIVE,211.70,337.24,60.022,1545747304,"201051344000648","174011545737251",30.10,-1.00,0,297.57,347.76,8.9,6.7,0.027,1191073.1,1191073.1,29969,0,0,0,L,1122011218,1,120.20,121.78,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545747333,44270.00
12/25/2018 09:15,2,0.266,ACTIVE,212.16,337.54,60.054,1545747304,"201051344000645","174011545737251",30.28,0.00,0,298.17,341.45,8.2,5.9,0.031,1195351.1,1195351.1,29985,0,0,0,L,1122011218,1,120.88,121.78,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545747334,44271.00
12/25/2018 09:15,2,0.277,ACTIVE,211.70,336.64,60.028,1545747304,"201051344000569","174011545737251",30.85,0.00,0,299.07,344.45,8.7,6.5,0.027,1212350.0,1212350.0,2292,0,0,0,L,1122011218,1,120.20,121.78,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545747335,44272.00
12/25/2018 09:30,2,0.367,ACTIVE,211.70,348.66,60.017,1545748204,"201051344000579","174011545737251",32.28,1.00,0,332.13,352.57,12.1,9.7,0.049,1212194.3,1212194.3,2441,0,0,0,L,1122011218,1,120.65,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545748206,44273.00
12/25/2018 09:30,2,0.367,ACTIVE,211.03,336.34,60.017,1545748204,"201051344001025","174011545737251",30.77,0.00,0,331.23,351.97,11.5,9.2,0.053,1196914.7,1196914.7,6174,0,0,0,L,1122011218,1,121.10,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545748207,44274.00
12/25/2018 09:30,2,0.371,ACTIVE,211.25,348.36,60.012,1545748204,"201051344001093","174011545737251",32.26,1.50,0,330.93,353.77,12.1,9.8,0.044,1188781.0,1188781.0,6179,0,0,0,L,1122011218,1,121.33,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545748207,44275.00
12/25/2018 09:30,2,0.385,ACTIVE,211.70,338.14,60.012,1545748204,"201051344000458","174011545737251",30.40,2.00,0,330.93,351.37,11.8,9.5,0.057,1198431.5,1198431.5,2438,0,0,0,L,1122011218,1,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545748208,44276.00
12/25/2018 09:30,2,0.393,ACTIVE,211.03,337.24,60.017,1545748204,"201051344000890","174011545737251",30.47,1.50,0,330.93,355.88,12.2,9.8,0.057,1193422.3,1193422.3,6119,0,0,0,L,1122011218,1,121.55,119.97,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545748209,44277.00
12/25/2018 09:30,2,0.373,ACTIVE,211.70,338.74,60.017,1545748204,"201051344000988","174011545737251",19.62,0.50,0,328.82,343.85,7.5,5.3,0.035,935495.8,935495.8,2444,0,0,0,L,1122011218,1,120.42,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545748210,44278.00
12/25/2018 09:30,2,0.377,ACTIVE,211.70,337.54,60.012,1545748204,"201051344000582","174011545737251",30.34,0.00,0,331.83,343.25,11.6,9.3,0.044,1173390.6,1173390.6,6114,0,0,0,L,1122011218,1,121.55,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545748211,44279.00
12/25/2018 09:30,2,0.346,ACTIVE,211.70,342.65,60.012,1545748204,"201051344000868","174011545737251",31.59,0.50,0,331.83,350.17,11.1,8.8,0.049,1185339.6,1185339.6,29993,0,0,0,L,1122011218,1,120.65,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545748212,44280.00
12/25/2018 09:30,2,0.385,ACTIVE,212.16,339.95,60.012,1545748204,"201051344000576","174011545737251",30.45,0.50,0,332.13,345.36,11.9,9.6,0.053,1198549.8,1198549.8,2457,0,0,0,L,1122011218,1,120.88,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545748213,44281.00
12/25/2018 09:30,2,0.359,ACTIVE,211.93,338.74,60.049,1545748204,"201051344001158","174011545737251",29.72,0.00,0,330.63,343.85,10.9,8.6,0.053,1178855.0,1178855.0,2439,0,0,0,L,1122011218,1,120.65,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545748214,44282.00
12/25/2018 09:30,2,0.348,ACTIVE,211.48,337.84,60.022,1545748204,"201051344000917","174011545737251",30.65,2.00,0,330.93,354.97,10.8,8.5,0.049,1190056.6,1190056.6,6140,0,0,0,L,1122011218,1,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545748215,44283.00
12/25/2018 09:30,2,0.438,ACTIVE,211.48,337.84,60.006,1545748204,"201051344000417","174011545737251",18.81,0.00,0,321.61,352.57,8.4,6.2,0.035,966497.0,966497.0,6149,0,0,0,L,1122011218,1,121.33,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545748216,44284.00
12/25/2018 09:30,2,0.328,ACTIVE,211.48,349.26,60.012,1545748204,"201051344000685","174011545737251",32.38,1.00,0,331.83,354.07,10.8,8.5,0.044,1194453.7,1194453.7,6119,0,0,0,L,1122011218,1,122.23,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545748217,44285.00
12/25/2018 09:30,2,0.377,ACTIVE,211.25,338.44,60.017,1545748204,"201051344000651","174011545737251",30.36,-1.00,0,331.23,342.95,11.7,9.3,0.049,1188197.9,1188197.9,6131,0,0,0,L,1122011218,1,121.78,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545748218,44286.00
12/25/2018 09:30,2,0.395,ACTIVE,211.48,338.74,60.038,1545748204,"201051344000594","174011545737251",29.18,0.50,0,330.03,356.78,11.7,9.4,0.049,1203170.3,1203170.3,29940,0,0,0,L,1122011218,1,120.65,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545748219,44287.00
12/25/2018 09:30,2,0.391,ACTIVE,211.93,339.04,60.022,1545748204,"201051344000469","174011545737251",30.59,0.00,0,330.33,344.15,12.1,9.8,0.057,1187306.3,1187306.3,2439,0,0,0,L,1122011218,1,120.42,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545748220,44288.00
12/25/2018 09:30,2,0.365,ACTIVE,211.25,338.44,60.012,1545748204,"201051344000585","174011545737251",30.06,1.00,0,330.63,355.28,11.2,8.9,0.049,1202953.8,1202953.8,6175,0,0,0,L,1122011218,1,120.88,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545748221,44289.00
12/25/2018 09:30,2,0.359,ACTIVE,212.38,339.95,60.022,1545748204,"201051344000853","174011545737251",31.33,0.50,0,332.73,346.56,11.4,9.1,0.053,1203078.0,1203078.0,2434,0,0,0,L,1122011218,1,121.33,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545748221,44290.00
12/25/2018 09:30,2,0.340,ACTIVE,211.48,337.84,60.012,1545748204,"201051344001145","174011545737251",30.89,0.50,0,332.43,342.95,10.7,8.4,0.053,1201936.7,1201936.7,6109,0,0,0,L,1122011218,1,121.33,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545748222,44291.00
12/25/2018 09:30,2,0.381,ACTIVE,211.25,339.34,60.012,1545748204,"201051344000438","174011545737251",31.31,0.00,0,332.13,345.96,12.1,9.8,0.053,1195831.0,1195831.0,6126,0,0,0,L,1122011218,1,121.78,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545748223,44292.00
12/25/2018 09:30,2,0.314,ACTIVE,211.03,349.26,60.001,1545748204,"201051344001135","174011545737251",32.38,1.00,0,330.03,354.97,10.4,8.1,0.044,1184333.2,1184333.2,6116,0,0,0,L,1122011218,1,121.33,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545748224,44293.00
12/25/2018 09:30,2,0.357,ACTIVE,211.70,338.14,60.017,1545748204,"201051344000983","174011545737251",30.75,0.50,0,331.23,346.26,11.2,8.9,0.057,1202719.0,1202719.0,2435,0,0,0,L,1122011218,1,120.88,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545748225,44294.00
12/25/2018 09:30,2,0.367,ACTIVE,211.48,336.94,60.012,1545748204,"201051344001203","174011545737251",29.98,0.00,0,331.83,343.55,11.2,8.9,0.053,1192872.3,1192872.3,6188,0,0,0,L,1122011218,1,121.78,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545748226,44295.00
12/25/2018 09:30,2,0.361,ACTIVE,211.25,336.94,60.017,1545748204,"201051344001230","174011545737251",29.82,0.50,0,330.93,341.45,11.0,8.7,0.053,1187542.2,1187542.2,6139,0,0,0,L,1122011218,1,121.55,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545748227,44296.00
12/25/2018 09:30,2,0.359,ACTIVE,210.80,337.54,60.012,1545748204,"201051344000646","174011545737251",30.45,0.50,0,330.93,342.65,11.1,8.8,0.049,1182281.7,1182281.7,6128,0,0,0,L,1122011218,1,121.55,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545748228,44297.00
12/25/2018 09:30,2,0.365,ACTIVE,212.16,338.44,60.017,1545748204,"201051344000867","174011545737251",30.49,1.50,0,331.53,343.25,11.3,9.0,0.053,1184214.5,1184214.5,29990,0,0,0,L,1122011218,1,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545748229,44298.00
12/25/2018 09:30,2,0.393,ACTIVE,212.38,340.55,59.975,1545748204,"201051344000633","174011545737251",29.70,0.50,0,331.83,345.36,11.8,9.5,0.057,1183151.2,1183151.2,30009,0,0,0,L,1122011218,1,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545748230,44299.00
12/25/2018 09:30,2,0.398,ACTIVE,210.80,336.94,59.980,1545748204,"201051344000955","174011545737251",30.42,0.50,0,330.63,341.45,12.3,10.0,0.057,1200922.5,1200922.5,6147,0,0,0,L,1122011218,1,120.88,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545748231,44300.00
12/25/2018 09:30,2,0.377,ACTIVE,211.93,338.14,60.006,1545748204,"201051344000648","174011545737251",30.89,-0.50,0,332.13,343.55,11.8,9.5,0.053,1191075.2,1191075.2,29970,0,0,0,L,1122011218,1,120.42,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545748232,44301.00
12/25/2018 09:30,2,0.375,ACTIVE,212.16,339.04,60.012,1545748204,"201051344000645","174011545737251",29.68,1.00,0,332.43,344.45,11.3,9.0,0.053,1195353.0,1195353.0,29986,0,0,0,L,1122011218,1,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545748233,44302.00
12/25/2018 09:30,2,0.387,ACTIVE,211.93,339.04,60.043,1545748204,"201051344000569","174011545737251",29.54,1.00,0,331.83,354.37,11.6,9.3,0.053,1212352.0,1212352.0,2293,0,0,0,L,1122011218,1,120.42,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545748234,44303.00
12/25/2018 09:45,2,0.631,ACTIVE,211.93,340.85,60.012,1545749103,"201051344000579","174011545737251",30.43,2.00,0,332.43,359.48,19.5,16.9,0.119,1212197.3,1212197.3,2442,0,0,0,L,1122011218,1,120.88,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545749106,44304.00
12/25/2018 09:45,2,0.582,ACTIVE,211.48,339.34,60.049,1545749103,"201051344001025","174011545737251",31.01,1.00,0,331.83,355.28,18.4,15.8,0.119,1196917.5,1196917.5,6175,0,0,0,L,1122011218,1,121.10,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545749106,44305.00
12/25/2018 09:45,2,0.549,ACTIVE,211.48,339.95,60.006,1545749103,"201051344001093","174011545737251",30.65,2.50,0,331.53,356.18,17.0,14.5,0.084,1188784.0,1188784.0,6180,0,0,0,L,1122011218,1,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545749107,44306.00
12/25/2018 09:45,2,0.598,ACTIVE,211.70,343.25,60.006,1545749103,"201051344000458","174011545737251",31.57,3.00,0,332.13,353.47,19.1,16.5,0.119,1198434.4,1198434.4,2439,0,0,0,L,1122011218,1,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545749108,44307.00
12/25/2018 09:45,2,0.602,ACTIVE,211.25,342.05,60.033,1545749103,"201051344000890","174011545737251",31.43,2.00,0,330.03,357.68,19.2,16.6,0.119,1193425.3,1193425.3,6120,0,0,0,L,1122011218,1,121.55,119.97,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545749109,44308.00
12/25/2018 09:45,2,0.582,ACTIVE,211.70,340.55,60.054,1545749103,"201051344000988","174011545737251",20.16,1.50,0,331.83,345.96,11.9,9.6,0.084,935497.4,935497.4,2445,0,0,0,L,1122011218,1,120.65,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545749110,44309.00
12/25/2018 09:45,2,0.588,ACTIVE,211.93,341.15,59.975,1545749103,"201051344000582","174011545737251",30.81,1.00,0,331.53,350.77,18.4,15.8,0.115,1173393.4,1173393.4,6115,0,0,0,L,1122011218,1,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545749111,44310.00
12/25/2018 09:45,2,0.592,ACTIVE,211.93,340.55,60.017,1545749103,"201051344000868","174011545737251",31.13,1.00,0,333.63,354.67,18.7,16.1,0.124,1185342.4,1185342.4,29994,0,0,0,L,1122011218,1,120.65,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545749112,44311.00
12/25/2018 09:45,2,0.611,ACTIVE,212.38,342.05,60.012,1545749103,"201051344000576","174011545737251",30.65,1.50,0,332.73,351.97,19.0,16.4,0.119,1198552.7,1198552.7,2458,0,0,0,L,1122011218,1,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545749113,44312.00
12/25/2018 09:45,2,0.568,ACTIVE,212.16,341.75,60.038,1545749103,"201051344001158","174011545737251",31.31,1.00,0,332.43,352.57,18.0,15.5,0.124,1178857.7,1178857.7,2440,0,0,0,L,1122011218,1,120.65,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545749114,44313.00
12/25/2018 09:45,2,0.506,ACTIVE,211.70,340.55,60.049,1545749103,"201051344000917","174011545737251",30.30,3.00,0,330.93,349.26,15.5,13.1,0.093,1190059.1,1190059.1,6141,0,0,0,L,1122011218,1,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545749115,44314.00
12/25/2018 09:45,2,0.621,ACTIVE,211.70,339.04,60.012,1545749103,"201051344000417","174011545737251",20.32,1.00,0,330.63,344.15,12.8,10.4,0.075,966498.9,966498.9,6150,0,0,0,L,1122011218,1,121.33,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545749116,44315.00
12/25/2018 09:45,2,0.582,ACTIVE,211.70,341.15,60.012,1545749103,"201051344000685","174011545737251",30.95,2.00,0,332.73,357.38,18.3,15.7,0.115,1194456.5,1194456.5,6120,0,0,0,L,1122011218,1,122.23,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545749117,44316.00
12/25/2018 09:45,2,0.584,ACTIVE,211.70,343.25,60.006,1545749103,"201051344000651","174011545737251",31.53,0.00,0,331.83,351.37,18.7,16.1,0.115,1188200.8,1188200.8,6132,0,0,0,L,1122011218,1,122.01,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545749118,44317.00
12/25/2018 09:45,2,0.600,ACTIVE,211.48,342.95,60.012,1545749103,"201051344000594","174011545737251",31.39,1.50,0,330.33,352.87,19.1,16.5,0.124,1203173.2,1203173.2,29941,0,0,0,L,1122011218,1,120.65,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545749119,44318.00
12/25/2018 09:45,2,0.594,ACTIVE,212.16,347.46,60.012,1545749103,"201051344000469","174011545737251",31.89,1.00,0,332.13,354.07,19.2,16.7,0.124,1187309.3,1187309.3,2440,0,0,0,L,1122011218,1,120.42,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545749120,44319.00
12/25/2018 09:45,2,0.568,ACTIVE,211.70,344.15,60.017,1545749103,"201051344000585","174011545737251",31.51,2.00,0,330.93,352.27,18.2,15.6,0.115,1202956.5,1202956.5,6176,0,0,0,L,1122011218,1,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545749121,44320.00
12/25/2018 09:45,2,0.604,ACTIVE,212.38,342.05,60.022,1545749103,"201051344000853","174011545737251",30.42,1.50,0,333.63,356.78,18.6,16.0,0.124,1203080.8,1203080.8,2435,0,0,0,L,1122011218,1,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545749122,44321.00
12/25/2018 09:45,2,0.549,ACTIVE,211.70,340.55,60.012,1545749103,"201051344001145","174011545737251",31.19,1.50,0,331.83,353.47,17.4,14.9,0.115,1201939.3,1201939.3,6110,0,0,0,L,1122011218,1,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545749123,44322.00
12/25/2018 09:45,2,0.586,ACTIVE,211.48,348.66,59.980,1545749103,"201051344000438","174011545737251",32.05,1.50,0,331.53,357.98,19.1,16.5,0.110,1195834.0,1195834.0,6127,0,0,0,L,1122011218,1,121.78,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545749124,44323.00
12/25/2018 09:45,2,0.572,ACTIVE,211.25,339.34,60.017,1545749103,"201051344001135","174011545737251",31.05,1.50,0,332.43,356.78,18.0,15.5,0.115,1184335.9,1184335.9,6117,0,0,0,L,1122011218,1,121.33,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545749125,44324.00
12/25/2018 09:45,2,0.586,ACTIVE,211.93,340.25,60.012,1545749103,"201051344000983","174011545737251",30.97,1.50,0,331.53,352.27,18.4,15.9,0.124,1202721.7,1202721.7,2436,0,0,0,L,1122011218,1,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545749125,44325.00
12/25/2018 09:45,2,0.564,ACTIVE,211.70,343.85,60.006,1545749103,"201051344001203","174011545737251",31.59,1.00,0,331.23,359.78,18.1,15.5,0.119,1192875.0,1192875.0,6189,0,0,0,L,1122011218,1,122.01,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545749126,44326.00
12/25/2018 09:45,2,0.492,ACTIVE,211.25,345.36,60.006,1545749103,"201051344001230","174011545737251",31.79,1.50,0,329.73,352.87,15.9,13.4,0.088,1187544.7,1187544.7,6140,0,0,0,L,1122011218,1,121.55,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545749127,44327.00
12/25/2018 09:45,2,0.580,ACTIVE,211.25,340.25,60.012,1545749103,"201051344000646","174011545737251",30.63,1.50,0,330.03,350.17,18.0,15.4,0.115,1182284.5,1182284.5,6129,0,0,0,L,1122011218,1,121.55,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545749128,44328.00
12/25/2018 09:45,2,0.592,ACTIVE,212.16,340.25,60.017,1545749103,"201051344000867","174011545737251",30.97,2.50,0,331.83,351.07,18.6,16.0,0.115,1184217.3,1184217.3,29991,0,0,0,L,1122011218,1,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545749129,44329.00
12/25/2018 09:45,2,0.598,ACTIVE,212.38,342.65,60.017,1545749103,"201051344000633","174011545737251",31.25,1.00,0,333.03,354.67,19.0,16.4,0.128,1183154.1,1183154.1,30010,0,0,0,L,1122011218,1,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545749130,44330.00
12/25/2018 09:45,2,0.604,ACTIVE,211.03,343.85,60.001,1545749103,"201051344000955","174011545737251",31.53,1.50,0,330.03,353.47,19.3,16.7,0.119,1200925.5,1200925.5,6148,0,0,0,L,1122011218,1,120.88,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545749131,44331.00
12/25/2018 09:45,2,0.596,ACTIVE,211.93,344.76,60.017,1545749103,"201051344000648","174011545737251",31.65,0.50,0,331.83,354.67,19.1,16.5,0.119,1191078.1,1191078.1,29971,0,0,0,L,1122011218,1,120.42,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545749132,44332.00
12/25/2018 09:45,2,0.598,ACTIVE,212.38,341.45,60.022,1545749103,"201051344000645","174011545737251",30.63,2.00,0,333.03,348.36,18.6,16.0,0.124,1195355.8,1195355.8,29987,0,0,0,L,1122011218,1,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545749133,44333.00
12/25/2018 09:45,2,0.598,ACTIVE,211.93,343.85,59.990,1545749103,"201051344000569","174011545737251",31.53,1.50,0,331.83,355.58,19.1,16.5,0.124,1212354.9,1212354.9,2294,0,0,0,L,1122011218,1,120.42,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545749134,44334.00
12/25/2018 10:00,2,0.459,ACTIVE,211.93,339.04,60.006,1545750005,"201051344000579","174011545737251",29.88,3.00,0,332.13,381.73,13.9,11.5,0.071,1212203.4,1212203.4,2443,0,0,0,L,1122011218,1,120.65,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545750007,44335.00
12/25/2018 10:00,2,0.420,ACTIVE,211.03,336.94,60.001,1545750005,"201051344001025","174011545737251",29.92,2.50,0,331.83,379.32,12.8,10.4,0.071,1196923.2,1196923.2,6176,0,0,0,L,1122011218,1,121.10,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545750008,44336.00
12/25/2018 10:00,2,0.363,ACTIVE,211.25,345.06,60.006,1545750005,"201051344001093","174011545737251",31.87,3.30,0,331.23,370.30,11.8,9.5,0.040,1188787.4,1188787.4,6181,0,0,0,L,1122011218,1,121.33,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545750008,44337.00
12/25/2018 10:00,2,0.447,ACTIVE,211.70,338.44,60.022,1545750005,"201051344000458","174011545737251",29.52,3.70,0,332.13,380.82,13.4,11.1,0.075,1198440.3,1198440.3,2440,0,0,0,L,1122011218,1,120.88,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545750009,44338.00
12/25/2018 10:00,2,0.438,ACTIVE,211.03,337.84,60.006,1545750005,"201051344000890","174011545737251",29.80,3.30,0,332.73,378.72,13.2,10.8,0.066,1193431.2,1193431.2,6121,0,0,0,L,1122011218,1,121.55,119.97,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545750010,44339.00
12/25/2018 10:00,2,0.400,ACTIVE,211.70,339.04,60.001,1545750005,"201051344000988","174011545737251",20.24,2.50,0,331.83,363.99,8.2,6.0,0.040,935501.0,935501.0,2446,0,0,0,L,1122011218,1,120.42,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545750011,44340.00
12/25/2018 10:00,2,0.410,ACTIVE,211.70,338.74,59.975,1545750005,"201051344000582","174011545737251",30.22,2.00,0,332.13,377.22,12.6,10.2,0.066,1173399.1,1173399.1,6116,0,0,0,L,1122011218,1,121.55,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545750012,44341.00
12/25/2018 10:00,2,0.428,ACTIVE,211.70,338.74,60.006,1545750005,"201051344000868","174011545737251",29.94,2.00,0,331.83,379.32,13.0,10.6,0.066,1185348.3,1185348.3,29995,0,0,0,L,1122011218,1,120.65,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545750013,44342.00
12/25/2018 10:00,2,0.438,ACTIVE,212.38,339.95,59.975,1545750005,"201051344000576","174011545737251",29.76,3.30,0,332.73,379.62,13.2,10.8,0.066,1198558.6,1198558.6,2459,0,0,0,L,1122011218,1,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545750014,44343.00
12/25/2018 10:00,2,0.408,ACTIVE,211.93,339.34,60.012,1545750005,"201051344001158","174011545737251",30.08,2.00,0,332.43,379.92,12.5,10.1,0.075,1178863.4,1178863.4,2441,0,0,0,L,1122011218,1,120.65,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545750015,44344.00
12/25/2018 10:00,2,0.355,ACTIVE,211.25,338.44,60.012,1545750005,"201051344000917","174011545737251",29.30,3.30,0,332.43,370.00,10.6,8.3,0.044,1190062.2,1190062.2,6142,0,0,0,L,1122011218,1,121.33,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545750016,44345.00
12/25/2018 10:00,2,0.467,ACTIVE,211.25,337.54,60.012,1545750005,"201051344000417","174011545737251",19.80,2.50,0,331.53,359.48,9.4,7.1,0.040,966502.7,966502.7,6151,0,0,0,L,1122011218,1,121.10,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545750017,44346.00
12/25/2018 10:00,2,0.402,ACTIVE,211.48,338.74,60.028,1545750005,"201051344000685","174011545737251",30.55,3.00,0,332.13,379.32,12.5,10.1,0.071,1194462.2,1194462.2,6121,0,0,0,L,1122011218,1,122.01,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545750018,44347.00
12/25/2018 10:00,2,0.438,ACTIVE,211.25,338.44,60.017,1545750005,"201051344000651","174011545737251",28.96,1.50,0,333.03,378.72,12.8,10.5,0.066,1188206.5,1188206.5,6133,0,0,0,L,1122011218,1,121.78,120.20,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545750019,44348.00
12/25/2018 10:00,2,0.420,ACTIVE,211.48,339.04,60.054,1545750005,"201051344000594","174011545737251",31.03,2.50,0,331.53,380.82,13.2,10.8,0.066,1203179.1,1203179.1,29942,0,0,0,L,1122011218,1,120.65,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545750020,44349.00
12/25/2018 10:00,2,0.447,ACTIVE,211.93,339.34,60.012,1545750005,"201051344000469","174011545737251",30.28,1.50,0,334.54,380.82,13.7,11.3,0.075,1187315.3,1187315.3,2441,0,0,0,L,1122011218,1,120.42,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545750021,44350.00
12/25/2018 10:00,2,0.416,ACTIVE,211.25,338.74,59.969,1545750005,"201051344000585","174011545737251",30.14,3.00,0,332.13,378.42,12.7,10.3,0.066,1202962.1,1202962.1,6177,0,0,0,L,1122011218,1,120.88,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545750022,44351.00
12/25/2018 10:00,2,0.389,ACTIVE,212.38,345.06,60.012,1545750005,"201051344000853","174011545737251",31.91,3.00,0,336.64,380.22,12.6,10.2,0.066,1203086.6,1203086.6,2436,0,0,0,L,1122011218,1,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545750022,44352.00
12/25/2018 10:00,2,0.359,ACTIVE,211.48,338.14,60.001,1545750005,"201051344001145","174011545737251",30.51,2.50,0,333.93,391.64,11.2,8.9,0.057,1201942.9,1201942.9,6111,0,0,0,L,1122011218,1,121.33,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545750023,44353.00
12/25/2018 10:00,2,0.443,ACTIVE,211.25,338.14,60.001,1545750005,"201051344000438","174011545737251",29.78,2.50,0,333.63,386.83,13.4,11.0,0.066,1195839.9,1195839.9,6128,0,0,0,L,1122011218,1,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545750024,44354.00
12/25/2018 10:00,2,0.410,ACTIVE,210.80,336.34,60.001,1545750005,"201051344001135","174011545737251",30.36,2.50,0,331.23,379.62,12.6,10.3,0.066,1184341.5,1184341.5,6118,0,0,0,L,1122011218,1,121.33,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545750025,44355.00
12/25/2018 10:00,2,0.414,ACTIVE,211.93,339.04,59.980,1545750005,"201051344000983","174011545737251",30.57,3.00,0,334.54,381.42,12.8,10.5,0.071,1202727.5,1202727.5,2437,0,0,0,L,1122011218,1,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545750026,44356.00
12/25/2018 10:00,2,0.400,ACTIVE,211.25,337.24,60.001,1545750005,"201051344001203","174011545737251",30.04,2.50,0,331.83,379.32,12.2,9.9,0.066,1192880.5,1192880.5,6190,0,0,0,L,1122011218,1,121.78,120.20,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545750027,44357.00
12/25/2018 10:00,2,0.357,ACTIVE,211.03,336.64,59.964,1545750005,"201051344001230","174011545737251",29.88,3.00,0,330.93,370.90,10.9,8.6,0.053,1187547.9,1187547.9,6141,0,0,0,L,1122011218,1,121.55,120.20,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545750028,44358.00
12/25/2018 10:00,2,0.420,ACTIVE,210.80,337.54,59.985,1545750005,"201051344000646","174011545737251",29.88,3.00,0,330.93,379.62,12.7,10.3,0.066,1182290.1,1182290.1,6130,0,0,0,L,1122011218,1,121.55,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545750029,44359.00
12/25/2018 10:00,2,0.426,ACTIVE,212.16,338.74,60.006,1545750005,"201051344000867","174011545737251",29.98,3.30,0,332.73,379.92,12.9,10.6,0.066,1184223.1,1184223.1,29992,0,0,0,L,1122011218,1,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545750030,44360.00
12/25/2018 10:00,2,0.436,ACTIVE,212.61,341.15,60.001,1545750005,"201051344000633","174011545737251",29.86,2.50,0,333.03,382.63,13.2,10.8,0.071,1183160.0,1183160.0,30011,0,0,0,L,1122011218,1,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545750031,44361.00
12/25/2018 10:00,2,0.447,ACTIVE,210.80,337.54,60.006,1545750005,"201051344000955","174011545737251",30.18,3.00,0,331.53,381.12,13.7,11.3,0.071,1200931.5,1200931.5,6149,0,0,0,L,1122011218,1,120.88,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545750032,44362.00
12/25/2018 10:00,2,0.434,ACTIVE,211.93,339.04,60.006,1545750005,"201051344000648","174011545737251",30.49,1.50,0,333.33,381.42,13.4,11.0,0.066,1191084.1,1191084.1,29972,0,0,0,L,1122011218,1,120.42,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545750033,44363.00
12/25/2018 10:00,2,0.426,ACTIVE,212.16,339.65,60.001,1545750005,"201051344000645","174011545737251",29.62,3.00,0,332.73,379.32,12.8,10.5,0.066,1195361.6,1195361.6,29988,0,0,0,L,1122011218,1,121.10,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545750034,44364.00
12/25/2018 10:00,2,0.426,ACTIVE,211.93,338.44,60.001,1545750005,"201051344000569","174011545737251",30.83,2.50,0,334.84,380.82,13.3,10.9,0.066,1212360.8,1212360.8,2295,0,0,0,L,1122011218,1,120.42,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545750034,44365.00
12/25/2018 10:15,2,0.334,ACTIVE,211.48,337.24,60.001,1545750904,"201051344000579","174011545737251",29.88,3.30,0,321.91,350.77,10.1,7.9,0.035,1212205.7,1212205.7,2444,0,0,0,L,1122011218,1,120.42,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545750907,44366.00
12/25/2018 10:15,2,0.291,ACTIVE,210.57,335.14,60.006,1545750904,"201051344001025","174011545737251",30.65,2.50,0,325.82,344.45,9.1,6.8,0.031,1196925.2,1196925.2,6177,0,0,0,L,1122011218,1,120.88,120.20,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545750908,44367.00
12/25/2018 10:15,2,0.312,ACTIVE,210.80,336.04,59.996,1545750904,"201051344001093","174011545737251",30.08,3.30,0,329.13,349.56,9.6,7.3,0.027,1188789.4,1188789.4,6182,0,0,0,L,1122011218,1,121.10,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545750909,44368.00
12/25/2018 10:15,2,0.328,ACTIVE,211.25,336.34,60.012,1545750904,"201051344000458","174011545737251",28.84,3.70,0,330.03,345.66,9.6,7.4,0.035,1198442.5,1198442.5,2441,0,0,0,L,1122011218,1,120.42,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545750910,44369.00
12/25/2018 10:15,2,0.303,ACTIVE,210.57,335.74,59.975,1545750904,"201051344000890","174011545737251",30.93,3.70,0,330.63,348.96,9.5,7.2,0.027,1193433.4,1193433.4,6122,0,0,0,L,1122011218,1,121.33,119.75,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545750911,44370.00
12/25/2018 10:15,2,0.291,ACTIVE,211.25,338.14,59.996,1545750904,"201051344000988","174011545737251",19.34,2.50,0,320.41,344.76,5.7,3.6,0.018,935502.2,935502.2,2447,0,0,0,L,1122011218,1,120.20,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545750911,44371.00
12/25/2018 10:15,2,0.299,ACTIVE,211.25,336.34,59.996,1545750904,"201051344000582","174011545737251",29.90,2.00,0,324.92,345.66,9.1,6.8,0.027,1173401.1,1173401.1,6117,0,0,0,L,1122011218,1,121.33,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545750912,44372.00
12/25/2018 10:15,2,0.293,ACTIVE,211.48,337.24,60.022,1545750904,"201051344000868","174011545737251",30.34,1.50,0,321.91,345.66,9.1,6.8,0.031,1185350.4,1185350.4,29996,0,0,0,L,1122011218,1,120.20,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545750913,44373.00
12/25/2018 10:15,2,0.309,ACTIVE,211.93,338.14,60.001,1545750904,"201051344000576","174011545737251",30.28,2.50,0,329.43,346.26,9.5,7.3,0.031,1198560.8,1198560.8,2460,0,0,0,L,1122011218,1,120.65,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545750914,44374.00
12/25/2018 10:15,2,0.279,ACTIVE,211.48,337.24,60.001,1545750904,"201051344001158","174011545737251",30.26,2.00,0,320.41,345.96,8.6,6.4,0.031,1178865.4,1178865.4,2442,0,0,0,L,1122011218,1,120.42,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545750915,44375.00
12/25/2018 10:15,2,0.271,ACTIVE,210.80,336.64,59.996,1545750904,"201051344000917","174011545737251",29.48,3.70,0,322.81,344.15,8.1,5.9,0.031,1190063.9,1190063.9,6143,0,0,0,L,1122011218,1,121.10,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545750916,44376.00
12/25/2018 10:15,2,0.361,ACTIVE,211.03,335.74,60.001,1545750904,"201051344000417","174011545737251",19.08,2.50,0,320.11,342.65,7.0,4.8,0.009,966504.2,966504.2,6152,0,0,0,L,1122011218,1,121.10,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545750917,44377.00
12/25/2018 10:15,2,0.293,ACTIVE,211.03,336.94,59.969,1545750904,"201051344000685","174011545737251",29.76,3.00,0,321.01,345.06,8.9,6.7,0.031,1194464.2,1194464.2,6122,0,0,0,L,1122011218,1,122.01,120.20,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545750918,44378.00
12/25/2018 10:15,2,0.305,ACTIVE,211.03,336.04,59.996,1545750904,"201051344000651","174011545737251",30.12,1.50,0,325.82,344.76,9.3,7.1,0.035,1188208.7,1188208.7,6134,0,0,0,L,1122011218,1,121.55,119.97,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545750919,44379.00
12/25/2018 10:15,2,0.318,ACTIVE,211.25,336.94,60.001,1545750904,"201051344000594","174011545737251",29.08,3.00,0,320.11,345.96,9.4,7.1,0.027,1203181.3,1203181.3,29943,0,0,0,L,1122011218,1,120.20,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545750920,44380.00
12/25/2018 10:15,2,0.322,ACTIVE,211.70,337.84,60.001,1545750904,"201051344000469","174011545737251",30.08,1.50,0,326.72,345.96,9.8,7.6,0.031,1187317.6,1187317.6,2442,0,0,0,L,1122011218,1,119.97,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545750921,44381.00
12/25/2018 10:15,2,0.297,ACTIVE,211.03,336.34,59.990,1545750904,"201051344000585","174011545737251",30.02,3.00,0,323.72,344.45,9.1,6.8,0.035,1202964.2,1202964.2,6178,0,0,0,L,1122011218,1,120.88,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545750922,44382.00
12/25/2018 10:15,2,0.301,ACTIVE,211.93,338.44,60.038,1545750904,"201051344000853","174011545737251",30.00,2.50,0,326.72,351.37,9.2,6.9,0.035,1203088.7,1203088.7,2437,0,0,0,L,1122011218,1,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545750923,44383.00
12/25/2018 10:15,2,0.264,ACTIVE,211.03,336.64,60.006,1545750904,"201051344001145","174011545737251",29.84,2.50,0,326.72,344.76,8.0,5.8,0.031,1201944.7,1201944.7,6112,0,0,0,L,1122011218,1,121.33,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545750924,44384.00
12/25/2018 10:15,2,0.312,ACTIVE,210.80,336.04,60.012,1545750904,"201051344000438","174011545737251",30.40,2.50,0,326.12,344.76,9.6,7.4,0.035,1195842.1,1195842.1,6129,0,0,0,L,1122011218,1,121.55,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545750925,44385.00
12/25/2018 10:15,2,0.277,ACTIVE,210.57,336.34,59.980,1545750904,"201051344001135","174011545737251",31.09,2.50,0,329.13,348.96,8.8,6.5,0.027,1184343.5,1184343.5,6119,0,0,0,L,1122011218,1,121.10,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545750926,44386.00
12/25/2018 10:15,2,0.291,ACTIVE,211.48,336.64,60.043,1545750904,"201051344000983","174011545737251",30.34,3.00,0,330.63,345.96,9.0,6.7,0.040,1202729.6,1202729.6,2438,0,0,0,L,1122011218,1,120.42,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545750926,44387.00
12/25/2018 10:15,2,0.283,ACTIVE,210.80,335.44,59.996,1545750904,"201051344001203","174011545737251",30.02,2.50,0,329.13,345.66,8.7,6.4,0.031,1192882.5,1192882.5,6191,0,0,0,L,1122011218,1,121.78,119.97,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545750927,44388.00
12/25/2018 10:15,2,0.287,ACTIVE,210.80,334.84,59.996,1545750904,"201051344001230","174011545737251",28.57,3.00,0,318.91,343.25,8.4,6.2,0.031,1187549.7,1187549.7,6142,0,0,0,L,1122011218,1,121.33,119.97,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545750928,44389.00
12/25/2018 10:15,2,0.301,ACTIVE,210.35,336.04,59.996,1545750904,"201051344000646","174011545737251",29.12,3.00,0,319.51,345.06,8.9,6.6,0.031,1182292.1,1182292.1,6131,0,0,0,L,1122011218,1,121.33,119.97,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545750929,44390.00
12/25/2018 10:15,2,0.295,ACTIVE,211.70,336.64,60.028,1545750904,"201051344000867","174011545737251",30.22,3.30,0,330.63,346.56,9.1,6.8,0.035,1184225.2,1184225.2,29993,0,0,0,L,1122011218,1,120.65,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545750930,44391.00
12/25/2018 10:15,2,0.312,ACTIVE,212.16,339.04,60.006,1545750904,"201051344000633","174011545737251",29.26,2.50,0,322.51,348.36,9.3,7.1,0.035,1183162.2,1183162.2,30012,0,0,0,L,1122011218,1,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545750931,44392.00
12/25/2018 10:15,2,0.330,ACTIVE,210.35,335.74,60.043,1545750904,"201051344000955","174011545737251",29.78,3.00,0,318.61,344.15,10.0,7.7,0.035,1200933.7,1200933.7,6150,0,0,0,L,1122011218,1,120.65,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545750932,44393.00
12/25/2018 10:15,2,0.312,ACTIVE,211.48,336.94,60.001,1545750904,"201051344000648","174011545737251",30.06,1.50,0,327.02,345.66,9.6,7.3,0.031,1191086.3,1191086.3,29973,0,0,0,L,1122011218,1,119.97,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545750933,44394.00
12/25/2018 10:15,2,0.295,ACTIVE,211.93,337.54,60.012,1545750904,"201051344000645","174011545737251",29.44,3.00,0,322.81,346.26,8.8,6.6,0.040,1195363.7,1195363.7,29989,0,0,0,L,1122011218,1,120.65,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545750934,44395.00
12/25/2018 10:15,2,0.305,ACTIVE,211.48,336.94,59.990,1545750904,"201051344000569","174011545737251",30.38,3.00,0,326.42,346.26,9.4,7.1,0.040,1212363.0,1212363.0,2296,0,0,0,L,1122011218,1,119.97,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545750935,44396.00
12/25/2018 10:30,2,0.303,ACTIVE,211.48,336.94,60.022,1545751804,"201051344000579","174011545737251",30.79,3.00,0,331.53,342.65,9.5,7.2,0.027,1212207.4,1212207.4,2445,0,0,0,L,1122011218,1,120.65,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545751806,44397.00
