ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/25/2018 10:30,2,0.281,ACTIVE,210.80,335.14,60.017,1545751804,"201051344001025","174011545737251",29.00,2.00,0,329.73,345.66,8.3,6.1,0.027,1196926.7,1196926.7,6178,0,0,0,L,1122011218,1,120.88,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545751807,44398.00
12/25/2018 10:30,2,0.305,ACTIVE,211.03,336.04,60.022,1545751804,"201051344001093","174011545737251",29.86,3.30,0,329.73,341.15,9.2,7.0,0.027,1188791.1,1188791.1,6183,0,0,0,L,1122011218,1,121.10,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545751808,44399.00
12/25/2018 10:30,2,0.301,ACTIVE,211.48,336.64,60.022,1545751804,"201051344000458","174011545737251",28.86,3.70,0,331.23,342.65,8.9,6.6,0.031,1198444.1,1198444.1,2442,0,0,0,L,1122011218,1,120.65,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545751809,44400.00
12/25/2018 10:30,2,0.285,ACTIVE,210.80,335.44,60.017,1545751804,"201051344000890","174011545737251",30.65,3.30,0,330.03,341.45,8.9,6.7,0.031,1193435.0,1193435.0,6123,0,0,0,L,1122011218,1,121.33,119.97,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545751810,44401.00
12/25/2018 10:30,2,0.270,ACTIVE,211.25,338.44,60.022,1545751804,"201051344000988","174011545737251",19.08,2.50,0,330.33,342.95,5.2,3.1,0.013,935502.9,935502.9,2448,0,0,0,L,1122011218,1,120.20,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545751811,44402.00
12/25/2018 10:30,2,0.277,ACTIVE,211.25,336.64,60.017,1545751804,"201051344000582","174011545737251",29.64,1.50,0,330.03,340.85,8.4,6.2,0.022,1173402.6,1173402.6,6118,0,0,0,L,1122011218,1,121.33,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545751812,44403.00
12/25/2018 10:30,2,0.275,ACTIVE,211.48,337.24,60.017,1545751804,"201051344000868","174011545737251",29.72,1.50,0,331.53,342.35,8.3,6.1,0.027,1185351.9,1185351.9,29997,0,0,0,L,1122011218,1,120.42,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545751813,44404.00
12/25/2018 10:30,2,0.295,ACTIVE,211.93,338.44,60.017,1545751804,"201051344000576","174011545737251",29.66,2.00,0,331.83,342.95,8.9,6.6,0.027,1198562.4,1198562.4,2461,0,0,0,L,1122011218,1,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545751814,44405.00
12/25/2018 10:30,2,0.264,ACTIVE,211.70,336.94,60.017,1545751804,"201051344001158","174011545737251",29.86,2.00,0,330.93,342.95,8.0,5.8,0.027,1178866.8,1178866.8,2443,0,0,0,L,1122011218,1,120.42,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545751815,44406.00
12/25/2018 10:30,2,0.258,ACTIVE,211.03,336.64,60.017,1545751804,"201051344000917","174011545737251",29.62,3.30,0,329.43,341.45,7.8,5.6,0.027,1190065.2,1190065.2,6144,0,0,0,L,1122011218,1,121.10,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545751816,44407.00
12/25/2018 10:30,2,0.324,ACTIVE,211.03,335.74,59.975,1545751804,"201051344000417","174011545737251",20.00,2.50,0,329.43,339.95,6.6,4.4,0.013,966505.3,966505.3,6153,0,0,0,L,1122011218,1,121.10,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545751816,44408.00
12/25/2018 10:30,2,0.275,ACTIVE,211.25,337.24,59.990,1545751804,"201051344000685","174011545737251",29.48,3.00,0,330.03,341.75,8.3,6.1,0.027,1194465.7,1194465.7,6123,0,0,0,L,1122011218,1,122.01,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545751817,44409.00
12/25/2018 10:30,2,0.287,ACTIVE,211.03,336.34,60.012,1545751804,"201051344000651","174011545737251",29.66,1.50,0,330.33,341.15,8.7,6.4,0.027,1188210.3,1188210.3,6135,0,0,0,L,1122011218,1,121.55,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545751818,44410.00
12/25/2018 10:30,2,0.277,ACTIVE,211.25,336.94,59.990,1545751804,"201051344000594","174011545737251",30.71,3.00,0,330.93,341.45,8.7,6.4,0.027,1203182.9,1203182.9,29944,0,0,0,L,1122011218,1,120.42,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545751819,44411.00
12/25/2018 10:30,2,0.299,ACTIVE,211.70,337.24,60.006,1545751804,"201051344000469","174011545737251",30.77,1.00,0,330.93,343.85,9.4,7.1,0.027,1187319.2,1187319.2,2443,0,0,0,L,1122011218,1,120.20,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545751820,44412.00
12/25/2018 10:30,2,0.277,ACTIVE,211.03,336.34,60.017,1545751804,"201051344000585","174011545737251",29.96,2.50,0,329.43,341.15,8.4,6.2,0.027,1202965.7,1202965.7,6179,0,0,0,L,1122011218,1,120.88,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545751821,44413.00
12/25/2018 10:30,2,0.283,ACTIVE,212.16,338.74,60.017,1545751804,"201051344000853","174011545737251",29.28,2.00,0,333.33,343.85,8.4,6.2,0.031,1203090.2,1203090.2,2438,0,0,0,L,1122011218,1,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545751822,44414.00
12/25/2018 10:30,2,0.250,ACTIVE,211.25,336.94,60.017,1545751804,"201051344001145","174011545737251",29.28,2.50,0,330.93,341.75,7.4,5.2,0.022,1201946.0,1201946.0,6113,0,0,0,L,1122011218,1,121.33,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545751823,44415.00
12/25/2018 10:30,2,0.289,ACTIVE,211.03,336.34,60.017,1545751804,"201051344000438","174011545737251",30.63,2.50,0,330.63,342.05,9.0,6.8,0.027,1195843.8,1195843.8,6130,0,0,0,L,1122011218,1,121.55,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545751824,44416.00
12/25/2018 10:30,2,0.273,ACTIVE,210.57,335.14,60.022,1545751804,"201051344001135","174011545737251",29.00,2.00,0,329.73,341.75,8.1,5.9,0.022,1184344.9,1184344.9,6120,0,0,0,L,1122011218,1,121.10,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545751825,44417.00
12/25/2018 10:30,2,0.270,ACTIVE,211.48,336.94,60.017,1545751804,"201051344000983","174011545737251",29.96,2.50,0,330.63,342.05,8.3,6.1,0.031,1202731.0,1202731.0,2439,0,0,0,L,1122011218,1,120.65,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545751826,44418.00
12/25/2018 10:30,2,0.273,ACTIVE,211.03,336.04,60.017,1545751804,"201051344001203","174011545737251",29.04,2.50,0,330.93,342.05,8.1,5.9,0.027,1192883.9,1192883.9,6192,0,0,0,L,1122011218,1,121.78,120.20,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545751827,44419.00
12/25/2018 10:30,2,0.275,ACTIVE,210.80,335.74,60.049,1545751804,"201051344001230","174011545737251",27.95,3.00,0,327.92,340.85,7.8,5.7,0.022,1187551.0,1187551.0,6143,0,0,0,L,1122011218,1,121.33,120.20,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545751828,44420.00
12/25/2018 10:30,2,0.275,ACTIVE,210.57,336.04,60.012,1545751804,"201051344000646","174011545737251",29.64,3.00,0,329.73,340.55,8.3,6.1,0.022,1182293.6,1182293.6,6132,0,0,0,L,1122011218,1,121.33,120.20,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545751828,44421.00
12/25/2018 10:30,2,0.275,ACTIVE,211.70,336.64,60.022,1545751804,"201051344000867","174011545737251",29.94,3.30,0,331.53,342.35,8.4,6.2,0.022,1184226.7,1184226.7,29994,0,0,0,L,1122011218,1,120.88,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545751829,44422.00
12/25/2018 10:30,2,0.283,ACTIVE,212.16,339.04,60.001,1545751804,"201051344000633","174011545737251",30.16,2.50,0,331.83,344.76,8.7,6.5,0.027,1183163.7,1183163.7,30013,0,0,0,L,1122011218,1,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545751830,44423.00
12/25/2018 10:30,2,0.305,ACTIVE,210.57,335.44,60.012,1545751804,"201051344000955","174011545737251",29.86,2.50,0,328.82,341.15,9.3,7.0,0.027,1200935.5,1200935.5,6151,0,0,0,L,1122011218,1,120.65,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545751831,44424.00
12/25/2018 10:30,2,0.291,ACTIVE,211.70,336.94,60.017,1545751804,"201051344000648","174011545737251",30.02,1.50,0,331.83,342.65,8.9,6.6,0.022,1191087.9,1191087.9,29974,0,0,0,L,1122011218,1,120.20,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545751832,44425.00
12/25/2018 10:30,2,0.270,ACTIVE,211.93,337.84,60.017,1545751804,"201051344000645","174011545737251",29.32,3.00,0,331.83,342.65,8.0,5.8,0.027,1195365.2,1195365.2,29990,0,0,0,L,1122011218,1,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545751833,44426.00
12/25/2018 10:30,2,0.281,ACTIVE,211.48,336.94,59.996,1545751804,"201051344000569","174011545737251",29.96,2.50,0,331.53,342.35,8.6,6.3,0.031,1212364.5,1212364.5,2297,0,0,0,L,1122011218,1,120.20,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545751834,44427.00
12/25/2018 10:45,2,0.346,ACTIVE,211.48,341.45,60.070,1545752703,"201051344000579","174011545737251",31.59,3.00,0,331.53,351.07,11.1,8.7,0.040,1212209.6,1212209.6,2446,0,0,0,L,1122011218,1,120.65,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545752706,44428.00
12/25/2018 10:45,2,0.332,ACTIVE,210.80,335.44,60.028,1545752703,"201051344001025","174011545737251",30.53,2.00,0,330.33,348.66,10.3,8.0,0.040,1196928.7,1196928.7,6179,0,0,0,L,1122011218,1,120.88,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545752707,44429.00
12/25/2018 10:45,2,0.340,ACTIVE,211.03,340.55,60.033,1545752703,"201051344001093","174011545737251",31.45,3.30,0,330.33,349.26,10.8,8.5,0.022,1188793.2,1188793.2,6184,0,0,0,L,1122011218,1,121.10,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545752708,44430.00
12/25/2018 10:45,2,0.357,ACTIVE,211.25,336.94,60.028,1545752703,"201051344000458","174011545737251",29.42,3.70,0,331.23,343.55,10.7,8.4,0.049,1198446.2,1198446.2,2443,0,0,0,L,1122011218,1,120.65,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545752709,44431.00
12/25/2018 10:45,2,0.324,ACTIVE,210.80,343.55,60.028,1545752703,"201051344000890","174011545737251",31.81,3.30,0,330.33,352.87,10.5,8.2,0.040,1193437.0,1193437.0,6124,0,0,0,L,1122011218,1,121.33,119.97,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545752710,44432.00
12/25/2018 10:45,2,0.336,ACTIVE,211.25,338.14,60.022,1545752703,"201051344000988","174011545737251",19.20,2.00,0,329.13,343.85,6.6,4.4,0.031,935504.0,935504.0,2449,0,0,0,L,1122011218,1,120.42,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545752710,44433.00
12/25/2018 10:45,2,0.326,ACTIVE,211.48,336.94,60.022,1545752703,"201051344000582","174011545737251",30.47,2.00,0,330.33,342.05,10.1,7.9,0.040,1173404.5,1173404.5,6119,0,0,0,L,1122011218,1,121.33,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545752711,44434.00
12/25/2018 10:45,2,0.326,ACTIVE,211.48,337.54,60.028,1545752703,"201051344000868","174011545737251",30.59,1.50,0,330.93,348.06,10.2,7.9,0.049,1185353.8,1185353.8,29998,0,0,0,L,1122011218,1,120.42,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545752712,44435.00
12/25/2018 10:45,2,0.340,ACTIVE,211.93,339.04,60.065,1545752703,"201051344000576","174011545737251",30.75,2.00,0,332.13,344.15,10.7,8.4,0.040,1198564.5,1198564.5,2462,0,0,0,L,1122011218,1,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545752713,44436.00
12/25/2018 10:45,2,0.316,ACTIVE,211.70,337.54,60.022,1545752703,"201051344001158","174011545737251",30.57,2.00,0,330.63,342.95,9.8,7.5,0.044,1178868.6,1178868.6,2444,0,0,0,L,1122011218,1,120.42,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545752714,44437.00
12/25/2018 10:45,2,0.316,ACTIVE,211.03,337.24,60.028,1545752703,"201051344000917","174011545737251",29.30,3.30,0,329.13,341.75,9.4,7.2,0.040,1190066.9,1190066.9,6145,0,0,0,L,1122011218,1,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545752715,44438.00
12/25/2018 10:45,2,0.391,ACTIVE,211.03,336.04,60.022,1545752703,"201051344000417","174011545737251",19.82,2.50,0,321.91,346.86,7.8,5.7,0.027,966506.6,966506.6,6154,0,0,0,L,1122011218,1,121.10,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545752716,44439.00
12/25/2018 10:45,2,0.334,ACTIVE,211.25,336.94,60.028,1545752703,"201051344000685","174011545737251",29.28,3.00,0,329.43,342.35,10.0,7.7,0.044,1194467.5,1194467.5,6124,0,0,0,L,1122011218,1,121.78,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545752717,44440.00
12/25/2018 10:45,2,0.340,ACTIVE,211.03,336.94,60.054,1545752703,"201051344000651","174011545737251",30.38,1.00,0,330.03,342.05,10.4,8.2,0.040,1188212.2,1188212.2,6136,0,0,0,L,1122011218,1,121.55,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545752718,44441.00
12/25/2018 10:45,2,0.359,ACTIVE,211.03,337.54,60.075,1545752703,"201051344000594","174011545737251",29.04,3.00,0,329.43,342.05,10.6,8.3,0.044,1203184.9,1203184.9,29945,0,0,0,L,1122011218,1,120.42,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545752719,44442.00
12/25/2018 10:45,2,0.357,ACTIVE,211.48,338.14,60.028,1545752703,"201051344000469","174011545737251",30.26,1.00,0,331.23,342.95,11.0,8.7,0.049,1187321.3,1187321.3,2444,0,0,0,L,1122011218,1,120.20,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545752720,44443.00
12/25/2018 10:45,2,0.326,ACTIVE,211.03,336.64,60.033,1545752703,"201051344000585","174011545737251",30.73,2.50,0,330.03,342.05,10.2,7.9,0.044,1202967.6,1202967.6,6180,0,0,0,L,1122011218,1,120.88,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545752721,44444.00
12/25/2018 10:45,2,0.340,ACTIVE,212.16,339.04,60.028,1545752703,"201051344000853","174011545737251",29.84,2.00,0,332.73,345.36,10.3,8.0,0.044,1203092.1,1203092.1,2439,0,0,0,L,1122011218,1,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545752722,44445.00
12/25/2018 10:45,2,0.301,ACTIVE,211.25,337.24,60.022,1545752703,"201051344001145","174011545737251",30.42,2.50,0,331.23,342.05,9.3,7.1,0.044,1201947.6,1201947.6,6114,0,0,0,L,1122011218,1,121.33,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545752723,44446.00
12/25/2018 10:45,2,0.344,ACTIVE,211.03,336.64,60.028,1545752703,"201051344000438","174011545737251",31.01,2.50,0,330.33,343.85,10.8,8.5,0.040,1195845.8,1195845.8,6131,0,0,0,L,1122011218,1,121.33,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545752724,44447.00
12/25/2018 10:45,2,0.293,ACTIVE,210.57,345.96,60.059,1545752703,"201051344001135","174011545737251",32.08,2.50,0,329.43,353.47,9.6,7.3,0.040,1184346.7,1184346.7,6121,0,0,0,L,1122011218,1,121.10,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545752724,44448.00
12/25/2018 10:45,2,0.326,ACTIVE,211.48,337.54,60.028,1545752703,"201051344000983","174011545737251",30.36,2.50,0,330.93,342.65,10.1,7.8,0.049,1202732.9,1202732.9,2440,0,0,0,L,1122011218,1,120.65,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545752725,44449.00
12/25/2018 10:45,2,0.311,ACTIVE,211.03,336.04,60.028,1545752703,"201051344001203","174011545737251",31.01,2.50,0,330.63,346.56,9.8,7.6,0.040,1192885.7,1192885.7,6193,0,0,0,L,1122011218,1,121.78,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545752726,44450.00
12/25/2018 10:45,2,0.316,ACTIVE,210.80,335.74,60.028,1545752703,"201051344001230","174011545737251",29.78,3.00,0,328.82,342.05,9.6,7.4,0.040,1187552.8,1187552.8,6144,0,0,0,L,1122011218,1,121.33,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545752727,44451.00
12/25/2018 10:45,2,0.340,ACTIVE,210.57,336.34,60.028,1545752703,"201051344000646","174011545737251",29.28,2.50,0,329.73,342.05,10.1,7.8,0.040,1182295.5,1182295.5,6133,0,0,0,L,1122011218,1,121.33,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545752728,44452.00
12/25/2018 10:45,2,0.326,ACTIVE,211.70,337.24,60.059,1545752703,"201051344000867","174011545737251",30.51,3.30,0,331.53,342.65,10.1,7.8,0.040,1184228.6,1184228.6,29995,0,0,0,L,1122011218,1,121.10,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545752729,44453.00
12/25/2018 10:45,2,0.350,ACTIVE,211.93,339.65,60.028,1545752703,"201051344000633","174011545737251",29.34,2.50,0,331.53,345.06,10.4,8.1,0.053,1183165.7,1183165.7,30014,0,0,0,L,1122011218,1,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545752730,44454.00
12/25/2018 10:45,2,0.357,ACTIVE,210.57,335.74,60.028,1545752703,"201051344000955","174011545737251",30.47,2.50,0,329.73,341.45,11.1,8.7,0.044,1200937.6,1200937.6,6152,0,0,0,L,1122011218,1,120.65,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545752731,44455.00
12/25/2018 10:45,2,0.344,ACTIVE,211.48,337.84,60.028,1545752703,"201051344000648","174011545737251",30.51,1.50,0,331.53,343.25,10.7,8.4,0.044,1191090.0,1191090.0,29975,0,0,0,L,1122011218,1,120.20,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545752732,44456.00
12/25/2018 10:45,2,0.332,ACTIVE,211.93,338.14,60.028,1545752703,"201051344000645","174011545737251",29.56,3.00,0,332.43,343.25,10.0,7.7,0.044,1195367.0,1195367.0,29991,0,0,0,L,1122011218,1,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545752733,44457.00
12/25/2018 10:45,2,0.340,ACTIVE,211.70,337.54,60.038,1545752703,"201051344000569","174011545737251",30.57,2.50,0,331.83,352.57,10.6,8.3,0.044,1212366.5,1212366.5,2298,0,0,0,L,1122011218,1,120.20,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545752734,44458.00
12/25/2018 11:00,2,0.287,ACTIVE,211.48,337.24,59.996,1545753604,"201051344000579","174011545737251",30.40,3.00,0,332.43,346.26,8.8,6.6,0.022,1212211.5,1212211.5,2447,0,0,0,L,1122011218,1,120.42,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545753606,44459.00
12/25/2018 11:00,2,0.262,ACTIVE,210.57,334.84,59.996,1545753604,"201051344001025","174011545737251",28.88,2.00,0,330.63,342.95,7.7,5.5,0.018,1196930.3,1196930.3,6180,0,0,0,L,1122011218,1,120.65,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545753607,44460.00
12/25/2018 11:00,2,0.299,ACTIVE,210.80,336.64,59.996,1545753604,"201051344001093","174011545737251",28.47,3.00,0,331.53,345.36,8.6,6.4,0.018,1188795.0,1188795.0,6185,0,0,0,L,1122011218,1,121.10,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545753608,44461.00
12/25/2018 11:00,2,0.266,ACTIVE,211.25,336.64,60.001,1545753604,"201051344000458","174011545737251",30.08,3.70,0,331.53,343.25,8.1,5.9,0.022,1198447.9,1198447.9,2444,0,0,0,L,1122011218,1,120.65,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545753609,44462.00
12/25/2018 11:00,2,0.271,ACTIVE,210.57,335.44,59.985,1545753604,"201051344000890","174011545737251",29.66,3.30,0,331.83,348.96,8.2,6.0,0.018,1193438.7,1193438.7,6125,0,0,0,L,1122011218,1,121.33,119.75,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545753610,44463.00
12/25/2018 11:00,2,0.238,ACTIVE,211.03,338.14,60.006,1545753604,"201051344000988","174011545737251",19.56,2.00,0,330.03,343.55,4.7,2.6,0.013,935504.8,935504.8,2450,0,0,0,L,1122011218,1,120.20,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545753611,44464.00
12/25/2018 11:00,2,0.254,ACTIVE,211.25,336.64,60.012,1545753604,"201051344000582","174011545737251",29.84,1.50,0,331.23,342.05,7.7,5.5,0.009,1173406.1,1173406.1,6120,0,0,0,L,1122011218,1,121.33,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545753612,44465.00
12/25/2018 11:00,2,0.256,ACTIVE,211.25,337.24,60.006,1545753604,"201051344000868","174011545737251",29.62,1.50,0,331.53,342.95,7.7,5.5,0.018,1185355.4,1185355.4,29999,0,0,0,L,1122011218,1,120.42,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545753613,44466.00
12/25/2018 11:00,2,0.279,ACTIVE,211.93,338.74,59.996,1545753604,"201051344000576","174011545737251",28.94,2.00,0,332.43,344.45,8.2,6.0,0.022,1198566.2,1198566.2,2463,0,0,0,L,1122011218,1,120.65,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545753614,44467.00
12/25/2018 11:00,2,0.250,ACTIVE,211.48,336.94,60.001,1545753604,"201051344001158","174011545737251",28.94,1.50,0,330.93,345.06,7.3,5.2,0.022,1178870.1,1178870.1,2445,0,0,0,L,1122011218,1,120.42,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545753615,44468.00
12/25/2018 11:00,2,0.250,ACTIVE,210.80,336.94,60.033,1545753604,"201051344000917","174011545737251",27.93,3.30,0,330.33,342.35,7.1,4.9,0.013,1190068.4,1190068.4,6146,0,0,0,L,1122011218,1,121.10,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545753616,44469.00
12/25/2018 11:00,2,0.301,ACTIVE,211.03,336.34,59.996,1545753604,"201051344000417","174011545737251",19.78,2.50,0,329.43,340.85,6.0,3.9,0.009,966507.8,966507.8,6155,0,0,0,L,1122011218,1,121.10,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545753617,44470.00
12/25/2018 11:00,2,0.254,ACTIVE,211.03,337.24,60.006,1545753604,"201051344000685","174011545737251",29.06,2.50,0,331.53,344.15,7.5,5.3,0.013,1194469.1,1194469.1,6125,0,0,0,L,1122011218,1,121.78,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545753617,44471.00
12/25/2018 11:00,2,0.268,ACTIVE,210.80,336.04,59.996,1545753604,"201051344000651","174011545737251",29.56,1.00,0,330.93,343.25,8.0,5.8,0.022,1188213.9,1188213.9,6137,0,0,0,L,1122011218,1,121.55,119.97,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545753618,44472.00
12/25/2018 11:00,2,0.260,ACTIVE,211.25,337.24,60.033,1545753604,"201051344000594","174011545737251",30.04,3.00,0,330.63,343.25,8.0,5.8,0.022,1203186.6,1203186.6,29946,0,0,0,L,1122011218,1,120.42,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545753619,44473.00
12/25/2018 11:00,2,0.285,ACTIVE,211.48,337.54,59.964,1545753604,"201051344000469","174011545737251",28.94,1.00,0,330.33,344.15,8.4,6.2,0.027,1187323.1,1187323.1,2445,0,0,0,L,1122011218,1,120.20,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545753620,44474.00
12/25/2018 11:00,2,0.256,ACTIVE,210.80,336.94,59.996,1545753604,"201051344000585","174011545737251",29.44,2.50,0,330.33,343.55,7.7,5.5,0.018,1202969.3,1202969.3,6181,0,0,0,L,1122011218,1,120.65,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545753621,44475.00
12/25/2018 11:00,2,0.275,ACTIVE,211.93,338.44,59.996,1545753604,"201051344000853","174011545737251",27.14,2.00,0,333.33,345.06,7.6,5.4,0.022,1203093.8,1203093.8,2440,0,0,0,L,1122011218,1,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545753622,44476.00
12/25/2018 11:00,2,0.230,ACTIVE,211.03,336.64,60.001,1545753604,"201051344001145","174011545737251",28.71,2.50,0,331.83,343.55,6.7,4.6,0.022,1201949.1,1201949.1,6115,0,0,0,L,1122011218,1,121.10,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545753623,44477.00
12/25/2018 11:00,2,0.275,ACTIVE,211.03,336.64,59.996,1545753604,"201051344000438","174011545737251",29.86,2.50,0,331.83,342.35,8.3,6.1,0.022,1195847.6,1195847.6,6132,0,0,0,L,1122011218,1,121.33,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545753624,44478.00
12/25/2018 11:00,2,0.248,ACTIVE,210.57,334.84,60.001,1545753604,"201051344001135","174011545737251",29.86,2.00,0,331.23,349.26,7.5,5.3,0.022,1184348.2,1184348.2,6122,0,0,0,L,1122011218,1,120.88,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545753625,44479.00
12/25/2018 11:00,2,0.254,ACTIVE,211.48,336.64,59.996,1545753604,"201051344000983","174011545737251",29.50,2.50,0,330.93,342.95,7.6,5.4,0.022,1202734.5,1202734.5,2441,0,0,0,L,1122011218,1,120.42,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545753626,44480.00
12/25/2018 11:00,2,0.254,ACTIVE,210.80,335.74,60.001,1545753604,"201051344001203","174011545737251",28.47,2.00,0,333.03,344.76,7.4,5.2,0.018,1192887.2,1192887.2,6194,0,0,0,L,1122011218,1,121.55,119.97,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545753627,44481.00
12/25/2018 11:00,2,0.256,ACTIVE,210.80,335.74,60.028,1545753604,"201051344001230","174011545737251",27.29,3.00,0,329.73,341.45,7.1,4.9,0.013,1187554.3,1187554.3,6145,0,0,0,L,1122011218,1,121.33,119.97,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545753628,44482.00
12/25/2018 11:00,2,0.252,ACTIVE,210.57,335.74,60.001,1545753604,"201051344000646","174011545737251",29.62,2.50,0,330.03,342.05,7.6,5.4,0.018,1182297.1,1182297.1,6134,0,0,0,L,1122011218,1,121.33,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545753629,44483.00
12/25/2018 11:00,2,0.250,ACTIVE,211.70,336.94,60.001,1545753604,"201051344000867","174011545737251",29.96,3.30,0,331.83,343.55,7.6,5.4,0.018,1184230.2,1184230.2,29996,0,0,0,L,1122011218,1,120.88,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545753630,44484.00
12/25/2018 11:00,2,0.273,ACTIVE,212.16,339.34,60.006,1545753604,"201051344000633","174011545737251",28.86,2.50,0,332.73,344.76,8.1,5.8,0.022,1183167.4,1183167.4,30015,0,0,0,L,1122011218,1,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545753631,44485.00
12/25/2018 11:00,2,0.281,ACTIVE,210.35,335.14,59.996,1545753604,"201051344000955","174011545737251",29.88,2.50,0,328.82,342.05,8.5,6.3,0.013,1200939.4,1200939.4,6153,0,0,0,L,1122011218,1,120.65,120.20,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545753631,44486.00
12/25/2018 11:00,2,0.273,ACTIVE,211.48,337.24,60.006,1545753604,"201051344000648","174011545737251",29.82,1.50,0,332.43,343.85,8.3,6.1,0.018,1191091.7,1191091.7,29976,0,0,0,L,1122011218,1,120.20,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545753632,44487.00
12/25/2018 11:00,2,0.250,ACTIVE,211.93,337.54,59.964,1545753604,"201051344000645","174011545737251",28.90,3.00,0,332.13,345.36,7.4,5.2,0.022,1195368.6,1195368.6,29992,0,0,0,L,1122011218,1,120.88,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545753633,44488.00
12/25/2018 11:00,2,0.264,ACTIVE,211.48,337.24,60.022,1545753604,"201051344000569","174011545737251",29.56,2.00,0,331.83,345.36,7.9,5.7,0.027,1212368.2,1212368.2,2299,0,0,0,L,1122011218,1,120.20,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545753634,44489.00
12/25/2018 11:15,2,0.357,ACTIVE,211.25,341.45,60.028,1545754504,"201051344000579","174011545737251",31.59,3.00,0,331.83,344.76,11.4,9.1,0.040,1212213.2,1212213.2,2448,0,0,0,L,1122011218,1,120.42,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545754506,44490.00
12/25/2018 11:15,2,0.342,ACTIVE,210.80,335.74,60.033,1545754504,"201051344001025","174011545737251",30.57,2.00,0,330.33,345.66,10.6,8.3,0.049,1196931.8,1196931.8,6181,0,0,0,L,1122011218,1,120.88,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545754507,44491.00
12/25/2018 11:15,2,0.352,ACTIVE,210.80,343.25,60.028,1545754504,"201051344001093","174011545737251",31.73,2.50,0,330.33,347.46,11.4,9.1,0.035,1188796.8,1188796.8,6186,0,0,0,L,1122011218,1,121.10,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545754508,44492.00
12/25/2018 11:15,2,0.365,ACTIVE,211.25,336.94,60.033,1545754504,"201051344000458","174011545737251",29.20,3.70,0,331.53,342.05,10.8,8.5,0.049,1198449.5,1198449.5,2445,0,0,0,L,1122011218,1,120.42,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545754509,44493.00
12/25/2018 11:15,2,0.334,ACTIVE,210.80,345.06,60.028,1545754504,"201051344000890","174011545737251",31.99,3.30,0,330.03,351.07,10.9,8.6,0.040,1193440.3,1193440.3,6126,0,0,0,L,1122011218,1,121.33,119.75,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545754510,44494.00
12/25/2018 11:15,2,0.344,ACTIVE,211.03,338.14,60.059,1545754504,"201051344000988","174011545737251",19.30,2.00,0,312.29,356.48,6.8,4.6,0.031,935505.6,935505.6,2451,0,0,0,L,1122011218,1,119.97,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545754511,44495.00
12/25/2018 11:15,2,0.342,ACTIVE,211.48,337.54,60.033,1545754504,"201051344000582","174011545737251",30.06,1.50,0,331.23,341.75,10.4,8.2,0.044,1173407.6,1173407.6,6121,0,0,0,L,1122011218,1,121.33,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545754512,44496.00
12/25/2018 11:15,2,0.346,ACTIVE,211.25,337.84,60.028,1545754504,"201051344000868","174011545737251",29.42,1.50,0,331.23,342.05,10.3,8.0,0.049,1185356.9,1185356.9,30000,0,0,0,L,1122011218,1,120.20,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545754513,44497.00
12/25/2018 11:15,2,0.354,ACTIVE,211.93,338.74,60.022,1545754504,"201051344000576","174011545737251",30.45,2.00,0,331.83,343.55,11.0,8.7,0.044,1198567.8,1198567.8,2464,0,0,0,L,1122011218,1,120.65,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545754514,44498.00
12/25/2018 11:15,2,0.326,ACTIVE,211.48,337.54,60.028,1545754504,"201051344001158","174011545737251",30.43,1.50,0,330.63,341.75,10.1,7.8,0.053,1178871.5,1178871.5,2446,0,0,0,L,1122011218,1,120.20,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545754515,44499.00
12/25/2018 11:15,2,0.324,ACTIVE,211.03,337.24,60.028,1545754504,"201051344000917","174011545737251",29.90,3.00,0,329.13,342.35,9.9,7.6,0.040,1190069.8,1190069.8,6147,0,0,0,L,1122011218,1,121.10,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545754516,44500.00
12/25/2018 11:15,2,0.410,ALERT,211.03,336.64,60.038,1545754504,"201051344000417","174011545737251",19.44,2.50,0,296.66,339.65,8.1,5.9,0.031,966508.8,966508.8,6156,0,0,0,L,1122011218,1,121.10,120.42,0002,-1,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545754517,44501.00
12/25/2018 11:15,2,0.350,ACTIVE,211.25,337.84,60.070,1545754504,"201051344000685","174011545737251",29.24,2.50,0,330.03,341.75,10.3,8.1,0.049,1194470.5,1194470.5,6126,0,0,0,L,1122011218,1,122.01,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545754518,44502.00
12/25/2018 11:15,2,0.352,ACTIVE,211.03,337.24,60.033,1545754504,"201051344000651","174011545737251",30.24,1.00,0,330.33,341.75,10.8,8.5,0.044,1188215.5,1188215.5,6138,0,0,0,L,1122011218,1,121.55,119.97,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545754519,44503.00
12/25/2018 11:15,2,0.352,ACTIVE,211.03,337.24,60.028,1545754504,"201051344000594","174011545737251",30.28,3.00,0,330.03,342.05,10.9,8.6,0.049,1203188.2,1203188.2,29947,0,0,0,L,1122011218,1,120.20,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545754520,44504.00
12/25/2018 11:15,2,0.377,ACTIVE,211.48,337.54,60.028,1545754504,"201051344000469","174011545737251",28.82,1.00,0,330.33,342.65,11.0,8.7,0.049,1187324.8,1187324.8,2446,0,0,0,L,1122011218,1,119.97,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545754521,44505.00
12/25/2018 11:15,2,0.346,ACTIVE,211.03,337.54,60.038,1545754504,"201051344000585","174011545737251",30.24,2.50,0,330.33,341.75,10.6,8.3,0.044,1202970.8,1202970.8,6182,0,0,0,L,1122011218,1,120.88,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545754522,44506.00
12/25/2018 11:15,2,0.334,ACTIVE,211.93,338.44,60.033,1545754504,"201051344000853","174011545737251",31.01,2.00,0,332.43,344.76,10.5,8.2,0.049,1203095.3,1203095.3,2441,0,0,0,L,1122011218,1,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545754523,44507.00
12/25/2018 11:15,2,0.314,ACTIVE,211.03,337.54,60.028,1545754504,"201051344001145","174011545737251",30.16,2.50,0,330.63,341.75,9.7,7.4,0.049,1201950.3,1201950.3,6116,0,0,0,L,1122011218,1,121.33,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545754524,44508.00
12/25/2018 11:15,2,0.354,ACTIVE,211.03,337.24,60.054,1545754504,"201051344000438","174011545737251",31.07,2.00,0,330.63,341.75,11.1,8.8,0.040,1195849.3,1195849.3,6133,0,0,0,L,1122011218,1,121.55,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545754525,44509.00
12/25/2018 11:15,2,0.330,ACTIVE,210.57,335.74,60.022,1545754504,"201051344001135","174011545737251",30.59,2.00,0,329.73,340.25,10.3,8.0,0.049,1184349.7,1184349.7,6123,0,0,0,L,1122011218,1,121.10,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545754526,44510.00
12/25/2018 11:15,2,0.332,ACTIVE,211.25,336.94,60.033,1545754504,"201051344000983","174011545737251",30.59,2.50,0,330.93,341.15,10.3,8.0,0.053,1202736.0,1202736.0,2442,0,0,0,L,1122011218,1,120.42,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545754527,44511.00
12/25/2018 11:15,2,0.320,ACTIVE,211.03,336.64,60.033,1545754504,"201051344001203","174011545737251",31.11,2.00,0,330.63,343.55,10.1,7.9,0.049,1192888.7,1192888.7,6195,0,0,0,L,1122011218,1,121.78,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545754528,44512.00
12/25/2018 11:15,2,0.330,ACTIVE,210.80,336.64,60.054,1545754504,"201051344001230","174011545737251",29.58,2.50,0,327.92,340.25,9.9,7.6,0.040,1187555.7,1187555.7,6146,0,0,0,L,1122011218,1,121.33,119.97,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545754529,44513.00
12/25/2018 11:15,2,0.350,ACTIVE,210.57,336.94,60.028,1545754504,"201051344000646","174011545737251",29.18,2.50,0,329.73,340.55,10.4,8.1,0.044,1182298.5,1182298.5,6135,0,0,0,L,1122011218,1,121.33,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545754530,44514.00
12/25/2018 11:15,2,0.338,ACTIVE,211.48,336.94,60.028,1545754504,"201051344000867","174011545737251",30.34,3.00,0,331.23,342.65,10.5,8.2,0.049,1184231.7,1184231.7,29997,0,0,0,L,1122011218,1,120.65,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545754531,44515.00
12/25/2018 11:15,2,0.359,ACTIVE,211.93,339.34,60.033,1545754504,"201051344000633","174011545737251",29.60,2.00,0,330.63,344.45,10.8,8.5,0.044,1183169.0,1183169.0,30016,0,0,0,L,1122011218,1,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545754532,44516.00
12/25/2018 11:15,2,0.371,ACTIVE,210.35,336.64,60.033,1545754504,"201051344000955","174011545737251",30.20,2.50,0,328.82,340.85,11.4,9.0,0.049,1200941.1,1200941.1,6154,0,0,0,L,1122011218,1,120.65,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545754533,44517.00
12/25/2018 11:15,2,0.357,ACTIVE,211.48,337.24,60.028,1545754504,"201051344000648","174011545737251",30.26,1.50,0,331.83,342.35,11.0,8.7,0.044,1191093.3,1191093.3,29977,0,0,0,L,1122011218,1,119.97,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545754534,44518.00
12/25/2018 11:15,2,0.344,ACTIVE,211.70,337.84,60.028,1545754504,"201051344000645","174011545737251",29.06,2.50,0,331.83,342.35,10.2,7.9,0.044,1195370.0,1195370.0,29993,0,0,0,L,1122011218,1,120.65,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545754535,44519.00
12/25/2018 11:15,2,0.348,ACTIVE,211.48,337.24,60.028,1545754504,"201051344000569","174011545737251",30.71,2.00,0,331.83,342.05,10.8,8.5,0.049,1212369.7,1212369.7,2300,0,0,0,L,1122011218,1,119.97,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545754536,44520.00
12/25/2018 11:30,2,0.391,ACTIVE,211.70,354.37,60.012,1545755404,"201051344000579","174011545737251",32.82,3.00,0,333.33,358.28,13.0,10.6,0.057,1212215.6,1212215.6,2449,0,0,0,L,1122011218,1,120.65,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545755406,44521.00
12/25/2018 11:30,2,0.434,ACTIVE,210.80,336.64,60.017,1545755404,"201051344001025","174011545737251",30.28,2.00,0,330.93,345.66,13.3,10.9,0.071,1196934.0,1196934.0,6182,0,0,0,L,1122011218,1,120.88,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545755407,44522.00
12/25/2018 11:30,2,0.475,ACTIVE,211.03,337.84,60.012,1545755404,"201051344001093","174011545737251",29.76,3.00,0,330.93,354.37,14.3,11.9,0.066,1188799.2,1188799.2,6187,0,0,0,L,1122011218,1,121.33,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545755407,44523.00
12/25/2018 11:30,2,0.453,ACTIVE,211.70,338.44,60.028,1545755404,"201051344000458","174011545737251",28.45,3.70,0,331.53,343.85,13.1,10.7,0.066,1198451.8,1198451.8,2446,0,0,0,L,1122011218,1,120.88,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545755408,44524.00
12/25/2018 11:30,2,0.463,ACTIVE,210.80,337.24,60.017,1545755404,"201051344000890","174011545737251",29.62,3.30,0,332.13,353.17,13.9,11.5,0.071,1193442.7,1193442.7,6127,0,0,0,L,1122011218,1,121.55,119.75,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545755409,44525.00
12/25/2018 11:30,2,0.410,ACTIVE,211.70,339.34,59.996,1545755404,"201051344000988","174011545737251",19.84,2.00,0,330.33,344.45,8.2,6.0,0.040,935506.8,935506.8,2452,0,0,0,L,1122011218,1,120.42,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545755410,44526.00
12/25/2018 11:30,2,0.443,ACTIVE,211.48,338.44,60.022,1545755404,"201051344000582","174011545737251",29.58,1.50,0,330.63,342.95,13.3,10.9,0.071,1173409.9,1173409.9,6122,0,0,0,L,1122011218,1,121.55,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545755411,44527.00
12/25/2018 11:30,2,0.422,ACTIVE,211.70,339.34,60.017,1545755404,"201051344000868","174011545737251",30.30,1.50,0,331.83,347.16,13.0,10.6,0.066,1185359.1,1185359.1,30001,0,0,0,L,1122011218,1,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545755412,44528.00
12/25/2018 11:30,2,0.430,ACTIVE,212.38,340.25,59.990,1545755404,"201051344000576","174011545737251",30.42,2.00,0,332.13,344.45,13.3,10.9,0.066,1198570.1,1198570.1,2465,0,0,0,L,1122011218,1,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545755413,44529.00
12/25/2018 11:30,2,0.408,ACTIVE,211.93,338.74,60.054,1545755404,"201051344001158","174011545737251",30.49,2.00,0,330.93,344.45,12.6,10.3,0.071,1178873.6,1178873.6,2447,0,0,0,L,1122011218,1,120.65,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545755414,44530.00
12/25/2018 11:30,2,0.404,ACTIVE,211.03,338.44,60.054,1545755404,"201051344000917","174011545737251",30.85,3.30,0,329.73,343.55,12.7,10.3,0.075,1190071.8,1190071.8,6148,0,0,0,L,1122011218,1,121.33,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545755415,44531.00
12/25/2018 11:30,2,0.484,ACTIVE,211.25,336.64,60.017,1545755404,"201051344000417","174011545737251",20.28,2.50,0,330.33,341.75,10.0,7.7,0.044,966510.4,966510.4,6158,0,0,0,L,1122011218,1,121.10,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545755416,44532.00
12/25/2018 11:30,2,0.436,ACTIVE,211.25,338.44,60.022,1545755404,"201051344000685","174011545737251",29.86,2.50,0,331.23,344.15,13.2,10.8,0.075,1194472.7,1194472.7,6127,0,0,0,L,1122011218,1,122.01,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545755417,44533.00
12/25/2018 11:30,2,0.451,ACTIVE,211.25,338.14,60.028,1545755404,"201051344000651","174011545737251",29.54,1.00,0,330.93,345.06,13.5,11.1,0.075,1188217.8,1188217.8,6139,0,0,0,L,1122011218,1,121.78,119.97,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545755418,44534.00
12/25/2018 11:30,2,0.447,ACTIVE,211.48,338.74,60.017,1545755404,"201051344000594","174011545737251",29.06,3.00,0,329.13,343.55,13.2,10.9,0.071,1203190.4,1203190.4,29948,0,0,0,L,1122011218,1,120.42,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545755419,44535.00
12/25/2018 11:30,2,0.447,ACTIVE,211.93,339.34,60.017,1545755404,"201051344000469","174011545737251",30.24,0.50,0,330.93,344.15,13.8,11.4,0.071,1187327.2,1187327.2,2447,0,0,0,L,1122011218,1,120.42,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545755420,44536.00
12/25/2018 11:30,2,0.434,ACTIVE,211.03,338.14,60.038,1545755404,"201051344000585","174011545737251",30.10,2.50,0,330.63,343.55,13.2,10.9,0.075,1202973.0,1202973.0,6183,0,0,0,L,1122011218,1,121.10,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545755421,44537.00
12/25/2018 11:30,2,0.396,ACTIVE,212.38,344.45,60.022,1545755404,"201051344000853","174011545737251",31.77,2.00,0,332.73,350.47,12.8,10.4,0.066,1203097.4,1203097.4,2442,0,0,0,L,1122011218,1,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545755422,44538.00
12/25/2018 11:30,2,0.404,ACTIVE,211.25,338.14,60.017,1545755404,"201051344001145","174011545737251",30.53,2.00,0,330.93,344.15,12.6,10.2,0.066,1201952.4,1201952.4,6117,0,0,0,L,1122011218,1,121.33,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545755423,44539.00
12/25/2018 11:30,2,0.459,ACTIVE,211.03,337.54,60.022,1545755404,"201051344000438","174011545737251",29.62,2.00,0,330.63,349.56,13.8,11.4,0.071,1195851.6,1195851.6,6134,0,0,0,L,1122011218,1,121.55,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545755423,44540.00
12/25/2018 11:30,2,0.428,ACTIVE,210.80,336.34,60.022,1545755404,"201051344001135","174011545737251",29.86,2.50,0,329.43,342.65,13.0,10.6,0.066,1184351.8,1184351.8,6124,0,0,0,L,1122011218,1,121.10,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545755424,44541.00
