ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/25/2018 11:30,2,0.422,ACTIVE,211.93,338.44,60.012,1545755404,"201051344000983","174011545737251",29.84,2.50,0,330.93,343.55,12.8,10.4,0.075,1202738.1,1202738.1,2443,0,0,0,L,1122011218,1,120.65,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545755425,44542.00
12/25/2018 11:30,2,0.371,ACTIVE,211.25,348.06,60.017,1545755404,"201051344001203","174011545737251",32.28,2.50,0,330.93,355.58,12.2,9.8,0.062,1192890.7,1192890.7,6196,0,0,0,L,1122011218,1,121.78,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545755426,44543.00
12/25/2018 11:30,2,0.412,ACTIVE,210.80,337.54,60.012,1545755404,"201051344001230","174011545737251",30.10,2.50,0,329.73,341.75,12.6,10.3,0.066,1187557.7,1187557.7,6147,0,0,0,L,1122011218,1,121.55,119.97,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545755427,44544.00
12/25/2018 11:30,2,0.441,ACTIVE,210.57,337.54,60.017,1545755404,"201051344000646","174011545737251",28.75,2.50,0,330.03,342.35,12.9,10.5,0.071,1182300.7,1182300.7,6136,0,0,0,L,1122011218,1,121.33,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545755428,44545.00
12/25/2018 11:30,2,0.414,ACTIVE,211.93,338.44,60.017,1545755404,"201051344000867","174011545737251",30.89,3.30,0,331.23,343.55,12.9,10.6,0.062,1184233.9,1184233.9,29998,0,0,0,L,1122011218,1,121.10,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545755429,44546.00
12/25/2018 11:30,2,0.438,ACTIVE,212.38,341.45,60.017,1545755404,"201051344000633","174011545737251",30.22,2.50,0,332.13,346.26,13.4,11.0,0.066,1183171.3,1183171.3,30017,0,0,0,L,1122011218,1,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545755430,44547.00
12/25/2018 11:30,2,0.455,ACTIVE,210.57,337.54,60.017,1545755404,"201051344000955","174011545737251",30.69,2.50,0,329.43,342.05,14.2,11.7,0.075,1200943.5,1200943.5,6155,0,0,0,L,1122011218,1,120.88,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545755431,44548.00
12/25/2018 11:30,2,0.453,ACTIVE,211.93,339.34,60.049,1545755404,"201051344000648","174011545737251",29.76,1.50,0,331.83,344.76,13.7,11.3,0.071,1191095.6,1191095.6,29978,0,0,0,L,1122011218,1,120.20,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545755432,44549.00
12/25/2018 11:30,2,0.420,ACTIVE,212.16,339.65,59.980,1545755404,"201051344000645","174011545737251",30.34,3.00,0,333.03,345.36,12.9,10.5,0.062,1195372.1,1195372.1,29994,0,0,0,L,1122011218,1,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545755433,44550.00
12/25/2018 11:30,2,0.438,ACTIVE,211.93,339.34,60.012,1545755404,"201051344000569","174011545737251",30.00,2.00,0,332.13,346.86,13.3,10.9,0.071,1212372.0,1212372.0,2301,0,0,0,L,1122011218,1,120.42,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545755434,44551.00
12/25/2018 11:45,2,0.666,ACTIVE,211.93,348.06,60.012,1545756304,"201051344000579","174011545737251",31.99,3.30,0,332.73,363.09,21.6,18.9,0.137,1212219.6,1212219.6,2450,0,0,0,L,1122011218,1,120.65,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545756306,44552.00
12/25/2018 11:45,2,0.670,ACTIVE,211.03,339.95,60.028,1545756304,"201051344001025","174011545737251",31.07,2.50,0,330.33,355.58,21.1,18.5,0.141,1196937.9,1196937.9,6183,0,0,0,L,1122011218,1,120.88,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545756307,44553.00
12/25/2018 11:45,2,0.707,ACTIVE,211.25,341.15,60.022,1545756304,"201051344001093","174011545737251",30.67,3.30,0,330.63,355.88,22.0,19.3,0.141,1188803.3,1188803.3,6188,0,0,0,L,1122011218,1,121.33,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545756308,44554.00
12/25/2018 11:45,2,0.678,ACTIVE,211.70,341.45,60.022,1545756304,"201051344000458","174011545737251",30.51,3.70,0,331.83,352.87,21.0,18.3,0.141,1198455.7,1198455.7,2447,0,0,0,L,1122011218,1,120.88,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545756309,44555.00
12/25/2018 11:45,2,0.693,ACTIVE,211.03,341.15,60.006,1545756304,"201051344000890","174011545737251",31.15,3.70,0,330.33,359.18,21.9,19.2,0.146,1193446.7,1193446.7,6128,0,0,0,L,1122011218,1,121.55,119.97,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545756310,44556.00
12/25/2018 11:45,2,0.654,ACTIVE,211.70,341.45,60.017,1545756304,"201051344000988","174011545737251",20.10,2.50,0,330.93,347.46,13.3,10.9,0.097,935509.1,935509.1,2453,0,0,0,L,1122011218,1,120.42,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545756311,44557.00
12/25/2018 11:45,2,0.670,ACTIVE,211.70,340.55,60.022,1545756304,"201051344000582","174011545737251",30.75,2.00,0,330.63,354.97,20.9,18.3,0.141,1173413.7,1173413.7,6123,0,0,0,L,1122011218,1,121.55,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545756312,44558.00
12/25/2018 11:45,2,0.662,ACTIVE,211.70,341.75,60.028,1545756304,"201051344000868","174011545737251",30.97,2.00,0,331.53,354.97,20.8,18.2,0.141,1185362.9,1185362.9,30002,0,0,0,L,1122011218,1,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545756313,44559.00
12/25/2018 11:45,2,0.664,ACTIVE,212.38,343.25,60.028,1545756304,"201051344000576","174011545737251",31.19,2.50,0,331.83,354.37,21.0,18.4,0.137,1198574.0,1198574.0,2466,0,0,0,L,1122011218,1,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545756314,44560.00
12/25/2018 11:45,2,0.639,ACTIVE,211.93,341.75,60.022,1545756304,"201051344001158","174011545737251",31.11,2.00,0,332.13,352.57,20.2,17.6,0.141,1178877.3,1178877.3,2448,0,0,0,L,1122011218,1,120.65,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545756315,44561.00
12/25/2018 11:45,2,0.650,ACTIVE,211.48,341.45,60.038,1545756304,"201051344000917","174011545737251",31.15,3.70,0,329.43,353.17,20.6,17.9,0.141,1190075.6,1190075.6,6149,0,0,0,L,1122011218,1,121.33,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545756315,44562.00
12/25/2018 11:45,2,0.699,ACTIVE,211.25,338.44,60.017,1545756304,"201051344000417","174011545737251",20.32,3.00,0,330.03,344.45,14.4,12.0,0.093,966512.9,966512.9,6159,0,0,0,L,1122011218,1,121.10,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545756316,44563.00
12/25/2018 11:45,2,0.670,ACTIVE,211.48,341.15,60.022,1545756304,"201051344000685","174011545737251",30.71,3.00,0,330.33,356.18,20.9,18.3,0.146,1194476.6,1194476.6,6128,0,0,0,L,1122011218,1,122.01,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545756317,44564.00
12/25/2018 11:45,2,0.676,ACTIVE,211.48,340.85,60.022,1545756304,"201051344000651","174011545737251",30.91,1.50,0,331.23,351.67,21.2,18.6,0.141,1188221.7,1188221.7,6140,0,0,0,L,1122011218,1,121.78,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545756318,44565.00
12/25/2018 11:45,2,0.662,ACTIVE,211.48,345.36,60.059,1545756304,"201051344000594","174011545737251",31.55,3.30,0,330.03,355.58,21.2,18.6,0.141,1203194.3,1203194.3,29949,0,0,0,L,1122011218,1,120.65,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545756319,44566.00
12/25/2018 11:45,2,0.652,ACTIVE,211.93,349.26,60.017,1545756304,"201051344000469","174011545737251",32.05,1.00,0,330.93,361.59,21.2,18.6,0.137,1187331.1,1187331.1,2448,0,0,0,L,1122011218,1,120.42,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545756320,44567.00
12/25/2018 11:45,2,0.662,ACTIVE,211.48,342.35,60.033,1545756304,"201051344000585","174011545737251",31.27,2.50,0,330.33,355.28,21.0,18.3,0.137,1202976.9,1202976.9,6184,0,0,0,L,1122011218,1,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545756321,44568.00
12/25/2018 11:45,2,0.658,ACTIVE,212.38,343.55,60.028,1545756304,"201051344000853","174011545737251",31.21,2.50,0,334.84,360.08,20.8,18.2,0.141,1203101.3,1203101.3,2443,0,0,0,L,1122011218,1,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545756322,44569.00
12/25/2018 11:45,2,0.648,ACTIVE,211.25,340.55,59.996,1545756304,"201051344001145","174011545737251",30.87,2.50,0,332.13,353.77,20.4,17.7,0.141,1201956.1,1201956.1,6118,0,0,0,L,1122011218,1,121.33,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545756323,44570.00
12/25/2018 11:45,2,0.686,ACTIVE,211.25,340.25,60.022,1545756304,"201051344000438","174011545737251",31.07,2.50,0,330.93,356.78,21.6,19.0,0.141,1195855.6,1195855.6,6135,0,0,0,L,1122011218,1,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545756324,44571.00
12/25/2018 11:45,2,0.645,ACTIVE,211.03,344.45,60.022,1545756304,"201051344001135","174011545737251",31.55,2.50,0,330.33,357.68,20.6,18.0,0.137,1184355.6,1184355.6,6125,0,0,0,L,1122011218,1,121.33,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545756325,44572.00
12/25/2018 11:45,2,0.648,ACTIVE,211.70,341.45,60.028,1545756304,"201051344000983","174011545737251",31.15,3.00,0,332.13,354.97,20.5,17.8,0.146,1202741.8,1202741.8,2444,0,0,0,L,1122011218,1,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545756326,44573.00
12/25/2018 11:45,2,0.660,ACTIVE,211.25,339.65,60.022,1545756304,"201051344001203","174011545737251",31.05,2.50,0,332.43,360.08,20.8,18.1,0.141,1192894.5,1192894.5,6197,0,0,0,L,1122011218,1,121.78,120.20,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545756326,44574.00
12/25/2018 11:45,2,0.658,ACTIVE,211.03,339.34,60.028,1545756304,"201051344001230","174011545737251",30.55,3.00,0,329.73,353.77,20.4,17.7,0.137,1187561.5,1187561.5,6148,0,0,0,L,1122011218,1,121.55,120.20,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545756327,44575.00
12/25/2018 11:45,2,0.639,ACTIVE,210.80,346.56,60.065,1545756304,"201051344000646","174011545737251",31.71,3.00,0,330.63,356.78,20.5,17.9,0.137,1182304.5,1182304.5,6137,0,0,0,L,1122011218,1,121.33,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545756328,44576.00
12/25/2018 11:45,2,0.662,ACTIVE,211.93,341.45,60.022,1545756304,"201051344000867","174011545737251",30.79,3.30,0,332.13,353.47,20.7,18.1,0.137,1184237.7,1184237.7,29999,0,0,0,L,1122011218,1,121.10,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545756329,44577.00
12/25/2018 11:45,2,0.668,ACTIVE,212.38,343.55,60.028,1545756304,"201051344000633","174011545737251",31.03,2.50,0,332.13,353.17,21.1,18.4,0.150,1183175.2,1183175.2,30018,0,0,0,L,1122011218,1,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545756330,44578.00
12/25/2018 11:45,2,0.689,ACTIVE,210.80,340.85,60.059,1545756304,"201051344000955","174011545737251",31.13,3.00,0,330.03,354.37,21.7,19.0,0.146,1200947.6,1200947.6,6156,0,0,0,L,1122011218,1,120.65,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545756331,44579.00
12/25/2018 11:45,2,0.674,ACTIVE,211.93,341.75,60.017,1545756304,"201051344000648","174011545737251",30.95,1.50,0,331.83,356.48,21.2,18.5,0.137,1191099.6,1191099.6,29979,0,0,0,L,1122011218,1,120.42,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545756332,44580.00
12/25/2018 11:45,2,0.660,ACTIVE,212.38,342.35,60.043,1545756304,"201051344000645","174011545737251",31.05,3.00,0,332.73,351.97,20.9,18.2,0.137,1195375.9,1195375.9,29995,0,0,0,L,1122011218,1,121.10,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545756333,44581.00
12/25/2018 11:45,2,0.674,ACTIVE,211.93,341.75,60.017,1545756304,"201051344000569","174011545737251",30.87,2.50,0,331.83,356.78,21.1,18.4,0.141,1212375.9,1212375.9,2302,0,0,0,L,1122011218,1,120.42,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545756334,44582.00
12/25/2018 12:00,2,0.605,ACTIVE,211.70,340.55,59.990,1545757203,"201051344000579","174011545737251",30.69,3.70,0,333.03,363.09,18.8,16.3,0.115,1212223.9,1212223.9,2451,0,0,0,L,1122011218,1,120.65,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545757205,44583.00
12/25/2018 12:00,2,0.578,ACTIVE,210.80,337.84,59.996,1545757203,"201051344001025","174011545737251",30.91,3.00,0,331.53,355.88,18.1,15.6,0.119,1196942.0,1196942.0,6184,0,0,0,L,1122011218,1,120.88,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545757206,44584.00
12/25/2018 12:00,2,0.605,ACTIVE,211.03,339.65,60.001,1545757203,"201051344001093","174011545737251",30.67,3.30,0,330.63,354.97,18.9,16.3,0.102,1188807.6,1188807.6,6189,0,0,0,L,1122011218,1,121.10,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545757207,44585.00
12/25/2018 12:00,2,0.580,ACTIVE,211.48,339.95,59.964,1545757203,"201051344000458","174011545737251",30.99,4.00,0,332.73,356.78,18.3,15.7,0.115,1198459.9,1198459.9,2448,0,0,0,L,1122011218,1,120.88,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545757209,44586.00
12/25/2018 12:00,2,0.588,ACTIVE,210.80,341.45,59.996,1545757203,"201051344000890","174011545737251",31.33,4.00,0,330.03,357.98,18.7,16.1,0.119,1193451.1,1193451.1,6129,0,0,0,L,1122011218,1,121.33,119.75,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545757210,44587.00
12/25/2018 12:00,2,0.562,ACTIVE,211.48,340.25,59.996,1545757203,"201051344000988","174011545737251",19.98,2.50,0,332.13,349.26,11.4,9.1,0.080,935511.5,935511.5,2454,0,0,0,L,1122011218,1,120.42,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545757210,44588.00
12/25/2018 12:00,2,0.582,ACTIVE,211.48,339.95,60.006,1545757203,"201051344000582","174011545737251",30.40,2.50,0,331.53,355.58,18.0,15.4,0.110,1173417.9,1173417.9,6124,0,0,0,L,1122011218,1,121.33,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545757211,44589.00
12/25/2018 12:00,2,0.578,ACTIVE,211.70,340.25,59.990,1545757203,"201051344000868","174011545737251",30.51,2.00,0,332.13,352.27,17.9,15.4,0.110,1185367.0,1185367.0,30003,0,0,0,L,1122011218,1,120.65,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545757212,44590.00
12/25/2018 12:00,2,0.592,ACTIVE,212.16,341.15,59.996,1545757203,"201051344000576","174011545737251",30.30,2.50,0,333.03,354.67,18.2,15.7,0.115,1198578.2,1198578.2,2467,0,0,0,L,1122011218,1,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545757213,44591.00
12/25/2018 12:00,2,0.557,ACTIVE,211.93,340.55,59.996,1545757203,"201051344001158","174011545737251",30.73,2.50,0,331.83,351.97,17.3,14.8,0.119,1178881.3,1178881.3,2449,0,0,0,L,1122011218,1,120.65,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545757214,44592.00
12/25/2018 12:00,2,0.557,ACTIVE,211.25,339.65,60.001,1545757203,"201051344000917","174011545737251",30.93,3.70,0,330.33,353.17,17.5,15.0,0.102,1190079.6,1190079.6,6150,0,0,0,L,1122011218,1,121.10,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545757215,44593.00
12/25/2018 12:00,2,0.607,ACTIVE,211.03,337.54,60.006,1545757203,"201051344000417","174011545737251",20.32,3.30,0,330.63,346.26,12.5,10.2,0.066,966515.7,966515.7,6160,0,0,0,L,1122011218,1,121.10,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545757216,44594.00
12/25/2018 12:00,2,0.584,ACTIVE,211.25,339.95,60.006,1545757203,"201051344000685","174011545737251",30.10,3.30,0,331.53,351.97,17.8,15.3,0.119,1194480.7,1194480.7,6129,0,0,0,L,1122011218,1,122.01,120.20,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545757217,44595.00
12/25/2018 12:00,2,0.598,ACTIVE,211.25,339.65,60.006,1545757203,"201051344000651","174011545737251",30.28,2.00,0,330.93,352.27,18.4,15.8,0.110,1188225.9,1188225.9,6141,0,0,0,L,1122011218,1,121.55,120.20,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545757218,44596.00
12/25/2018 12:00,2,0.596,ACTIVE,211.25,339.95,59.990,1545757203,"201051344000594","174011545737251",30.12,3.70,0,331.53,354.67,18.2,15.7,0.110,1203198.5,1203198.5,29950,0,0,0,L,1122011218,1,120.65,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545757219,44597.00
12/25/2018 12:00,2,0.594,ACTIVE,211.93,340.55,59.975,1545757203,"201051344000469","174011545737251",30.75,1.50,0,333.03,362.79,18.5,16.0,0.124,1187335.4,1187335.4,2449,0,0,0,L,1122011218,1,120.42,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545757220,44598.00
12/25/2018 12:00,2,0.576,ACTIVE,211.25,339.95,60.006,1545757203,"201051344000585","174011545737251",30.91,3.00,0,331.83,355.28,18.1,15.5,0.110,1202981.0,1202981.0,6185,0,0,0,L,1122011218,1,120.88,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545757221,44599.00
12/25/2018 12:00,2,0.588,ACTIVE,212.16,341.75,59.980,1545757203,"201051344000853","174011545737251",29.94,2.50,0,334.24,359.48,17.8,15.3,0.115,1203105.4,1203105.4,2444,0,0,0,L,1122011218,1,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545757222,44600.00
12/25/2018 12:00,2,0.551,ACTIVE,211.25,339.34,60.001,1545757203,"201051344001145","174011545737251",30.71,3.00,0,330.63,353.47,17.1,14.6,0.115,1201960.1,1201960.1,6119,0,0,0,L,1122011218,1,121.33,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545757223,44601.00
12/25/2018 12:00,2,0.588,ACTIVE,211.03,341.75,59.980,1545757203,"201051344000438","174011545737251",31.31,3.00,0,331.23,355.58,18.6,16.1,0.110,1195859.9,1195859.9,6136,0,0,0,L,1122011218,1,121.55,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545757224,44602.00
12/25/2018 12:00,2,0.561,ACTIVE,210.80,339.34,60.017,1545757203,"201051344001135","174011545737251",31.13,3.00,0,331.53,354.97,17.7,15.2,0.110,1184359.7,1184359.7,6126,0,0,0,L,1122011218,1,121.10,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545757225,44603.00
12/25/2018 12:00,2,0.566,ACTIVE,211.70,339.95,59.996,1545757203,"201051344000983","174011545737251",30.81,3.00,0,332.13,357.38,17.7,15.2,0.119,1202745.9,1202745.9,2445,0,0,0,L,1122011218,1,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545757225,44604.00
12/25/2018 12:00,2,0.570,ACTIVE,211.03,338.44,60.006,1545757203,"201051344001203","174011545737251",30.95,3.00,0,332.73,359.18,18.0,15.4,0.115,1192898.6,1192898.6,6198,0,0,0,L,1122011218,1,121.78,120.20,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545757226,44605.00
12/25/2018 12:00,2,0.561,ACTIVE,210.80,338.44,60.006,1545757203,"201051344001230","174011545737251",30.59,3.30,0,329.13,356.18,17.4,14.8,0.106,1187565.5,1187565.5,6149,0,0,0,L,1122011218,1,121.33,119.97,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545757227,44606.00
12/25/2018 12:00,2,0.582,ACTIVE,210.57,338.74,60.028,1545757203,"201051344000646","174011545737251",30.14,3.00,0,329.73,356.48,17.8,15.2,0.110,1182308.6,1182308.6,6138,0,0,0,L,1122011218,1,121.33,120.20,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545757228,44607.00
12/25/2018 12:00,2,0.574,ACTIVE,211.93,340.25,59.985,1545757203,"201051344000867","174011545737251",30.69,3.70,0,331.83,354.07,17.9,15.3,0.106,1184241.8,1184241.8,30000,0,0,0,L,1122011218,1,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545757229,44608.00
12/25/2018 12:00,2,0.574,ACTIVE,212.16,342.35,59.990,1545757203,"201051344000633","174011545737251",31.23,3.00,0,333.63,357.38,18.2,15.7,0.119,1183179.3,1183179.3,30019,0,0,0,L,1122011218,1,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545757230,44609.00
12/25/2018 12:00,2,0.604,ACTIVE,210.57,339.04,60.001,1545757203,"201051344000955","174011545737251",30.93,3.00,0,327.32,357.98,18.9,16.3,0.119,1200952.0,1200952.0,6157,0,0,0,L,1122011218,1,120.65,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545757231,44610.00
12/25/2018 12:00,2,0.596,ACTIVE,211.70,340.25,60.006,1545757203,"201051344000648","174011545737251",30.30,2.00,0,332.43,354.67,18.3,15.8,0.119,1191103.8,1191103.8,29980,0,0,0,L,1122011218,1,120.42,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545757232,44611.00
12/25/2018 12:00,2,0.572,ACTIVE,211.93,340.85,60.022,1545757203,"201051344000645","174011545737251",30.59,3.30,0,333.93,352.27,17.8,15.2,0.115,1195380.0,1195380.0,29996,0,0,0,L,1122011218,1,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545757233,44612.00
12/25/2018 12:00,2,0.592,ACTIVE,211.70,340.55,60.001,1545757203,"201051344000569","174011545737251",30.38,2.50,0,332.13,358.28,18.2,15.7,0.115,1212380.1,1212380.1,2303,0,0,0,L,1122011218,1,120.42,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545757234,44613.00
12/25/2018 12:15,2,0.766,ACTIVE,212.16,342.95,59.990,1545758104,"201051344000579","174011545737251",31.33,4.00,0,333.03,366.40,24.4,21.6,0.164,1212228.9,1212228.9,2452,0,0,0,L,1122011218,1,120.65,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545758106,44614.00
12/25/2018 12:15,2,0.744,ACTIVE,211.03,343.55,59.996,1545758104,"201051344001025","174011545737251",31.41,3.30,0,330.03,360.38,23.7,20.9,0.172,1196946.8,1196946.8,6185,0,0,0,L,1122011218,1,121.10,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545758107,44615.00
12/25/2018 12:15,2,0.764,ACTIVE,211.25,344.15,60.001,1545758104,"201051344001093","174011545737251",31.41,4.00,0,330.33,357.98,24.3,21.5,0.159,1188812.6,1188812.6,6190,0,0,0,L,1122011218,1,121.33,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545758108,44616.00
12/25/2018 12:15,2,0.752,ACTIVE,211.93,342.65,59.990,1545758104,"201051344000458","174011545737251",31.09,4.50,0,332.13,358.58,23.7,21.0,0.164,1198464.7,1198464.7,2449,0,0,0,L,1122011218,1,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545758109,44617.00
12/25/2018 12:15,2,0.756,ACTIVE,211.03,346.56,59.996,1545758104,"201051344000890","174011545737251",31.71,4.50,0,331.23,360.99,24.3,21.6,0.164,1193456.1,1193456.1,6130,0,0,0,L,1122011218,1,121.55,119.97,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545758110,44618.00
12/25/2018 12:15,2,0.730,ACTIVE,211.93,342.35,59.990,1545758104,"201051344000988","174011545737251",20.32,2.50,0,331.83,350.17,15.0,12.6,0.115,935514.4,935514.4,2455,0,0,0,L,1122011218,1,120.65,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545758111,44619.00
12/25/2018 12:15,2,0.746,ACTIVE,211.70,341.75,59.964,1545758104,"201051344000582","174011545737251",30.95,2.50,0,330.93,357.08,23.4,20.7,0.164,1173422.6,1173422.6,6125,0,0,0,L,1122011218,1,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545758112,44620.00
12/25/2018 12:15,2,0.748,ACTIVE,211.93,342.35,59.985,1545758104,"201051344000868","174011545737251",30.85,2.50,0,332.73,357.08,23.4,20.7,0.164,1185371.7,1185371.7,30004,0,0,0,L,1122011218,1,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545758113,44621.00
12/25/2018 12:15,2,0.738,ACTIVE,212.61,344.15,60.012,1545758104,"201051344000576","174011545737251",31.43,2.50,0,332.73,356.78,23.6,20.8,0.168,1198583.0,1198583.0,2468,0,0,0,L,1122011218,1,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545758114,44622.00
12/25/2018 12:15,2,0.721,ACTIVE,212.16,342.65,59.980,1545758104,"201051344001158","174011545737251",31.03,2.50,0,332.13,357.08,22.7,20.0,0.168,1178885.8,1178885.8,2450,0,0,0,L,1122011218,1,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545758115,44623.00
12/25/2018 12:15,2,0.732,ACTIVE,211.48,341.75,59.996,1545758104,"201051344000917","174011545737251",30.91,4.00,0,330.93,357.98,22.9,20.2,0.159,1190084.3,1190084.3,6151,0,0,0,L,1122011218,1,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545758116,44624.00
12/25/2018 12:15,2,0.783,ACTIVE,211.48,339.65,60.001,1545758104,"201051344000417","174011545737251",20.16,3.70,0,330.33,346.56,16.0,13.5,0.102,966518.8,966518.8,6161,0,0,0,L,1122011218,1,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545758116,44625.00
12/25/2018 12:15,2,0.740,ACTIVE,211.48,342.05,59.990,1545758104,"201051344000685","174011545737251",31.07,3.70,0,330.93,357.68,23.3,20.6,0.172,1194485.4,1194485.4,6130,0,0,0,L,1122011218,1,122.23,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545758117,44626.00
12/25/2018 12:15,2,0.756,ACTIVE,211.48,342.05,60.001,1545758104,"201051344000651","174011545737251",31.19,2.50,0,331.23,357.38,23.9,21.1,0.164,1188230.8,1188230.8,6142,0,0,0,L,1122011218,1,121.78,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545758118,44627.00
12/25/2018 12:15,2,0.738,ACTIVE,211.70,347.16,60.017,1545758104,"201051344000594","174011545737251",31.67,4.00,0,331.23,358.88,23.7,20.9,0.168,1203203.4,1203203.4,29951,0,0,0,L,1122011218,1,120.65,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545758119,44628.00
12/25/2018 12:15,2,0.725,ACTIVE,212.38,351.97,60.017,1545758104,"201051344000469","174011545737251",32.24,1.50,0,331.53,366.10,23.7,20.9,0.164,1187340.2,1187340.2,2450,0,0,0,L,1122011218,1,120.42,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545758120,44629.00
12/25/2018 12:15,2,0.754,ACTIVE,211.48,342.05,60.038,1545758104,"201051344000585","174011545737251",31.05,3.70,0,330.03,358.88,23.8,21.0,0.164,1202985.8,1202985.8,6186,0,0,0,L,1122011218,1,121.10,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545758121,44630.00
12/25/2018 12:15,2,0.738,ACTIVE,212.83,344.45,60.038,1545758104,"201051344000853","174011545737251",31.29,3.00,0,334.54,359.48,23.5,20.7,0.164,1203110.1,1203110.1,2445,0,0,0,L,1122011218,1,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545758122,44631.00
12/25/2018 12:15,2,0.719,ACTIVE,211.48,341.75,59.996,1545758104,"201051344001145","174011545737251",31.15,3.30,0,331.83,356.18,22.7,20.0,0.164,1201964.6,1201964.6,6120,0,0,0,L,1122011218,1,121.55,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545758123,44632.00
12/25/2018 12:15,2,0.760,ACTIVE,211.25,344.45,60.012,1545758104,"201051344000438","174011545737251",31.39,3.30,0,330.63,360.69,24.1,21.4,0.164,1195864.8,1195864.8,6137,0,0,0,L,1122011218,1,121.55,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545758124,44633.00
12/25/2018 12:15,2,0.744,ACTIVE,211.03,340.55,59.996,1545758104,"201051344001135","174011545737251",30.81,3.30,0,330.33,357.98,23.2,20.5,0.164,1184364.4,1184364.4,6127,0,0,0,L,1122011218,1,121.33,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545758125,44634.00
12/25/2018 12:15,2,0.719,ACTIVE,212.16,345.96,59.996,1545758104,"201051344000983","174011545737251",31.63,3.30,0,332.43,358.28,23.1,20.4,0.172,1202750.6,1202750.6,2446,0,0,0,L,1122011218,1,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545758126,44635.00
12/25/2018 12:15,2,0.736,ACTIVE,211.25,342.05,60.001,1545758104,"201051344001203","174011545737251",31.33,3.30,0,330.63,361.29,23.4,20.6,0.168,1192903.4,1192903.4,6199,0,0,0,L,1122011218,1,122.01,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545758127,44636.00
12/25/2018 12:15,2,0.719,ACTIVE,211.25,341.75,59.996,1545758104,"201051344001230","174011545737251",31.23,3.70,0,330.63,356.18,22.8,20.1,0.159,1187570.1,1187570.1,6150,0,0,0,L,1122011218,1,121.55,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545758128,44637.00
12/25/2018 12:15,2,0.746,ACTIVE,210.80,341.45,60.001,1545758104,"201051344000646","174011545737251",30.65,3.70,0,329.73,360.08,23.2,20.5,0.164,1182313.3,1182313.3,6139,0,0,0,L,1122011218,1,121.55,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545758128,44638.00
12/25/2018 12:15,2,0.742,ACTIVE,212.38,342.05,60.001,1545758104,"201051344000867","174011545737251",31.01,3.70,0,332.13,356.48,23.4,20.6,0.155,1184246.5,1184246.5,30001,0,0,0,L,1122011218,1,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545758129,44639.00
12/25/2018 12:15,2,0.736,ACTIVE,212.61,345.96,60.001,1545758104,"201051344000633","174011545737251",31.53,3.30,0,333.33,358.58,23.6,20.8,0.172,1183184.1,1183184.1,30020,0,0,0,L,1122011218,1,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545758130,44640.00
12/25/2018 12:15,2,0.770,ACTIVE,210.80,342.35,60.012,1545758104,"201051344000955","174011545737251",31.17,3.30,0,329.73,357.68,24.4,21.6,0.168,1200956.9,1200956.9,6158,0,0,0,L,1122011218,1,120.88,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545758131,44641.00
12/25/2018 12:15,2,0.750,ACTIVE,212.16,342.95,60.006,1545758104,"201051344000648","174011545737251",31.15,2.50,0,333.03,357.08,23.7,21.0,0.164,1191108.6,1191108.6,29981,0,0,0,L,1122011218,1,120.42,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545758132,44642.00
12/25/2018 12:15,2,0.742,ACTIVE,212.61,343.25,60.001,1545758104,"201051344000645","174011545737251",31.09,3.30,0,333.03,356.78,23.4,20.6,0.159,1195384.7,1195384.7,29997,0,0,0,L,1122011218,1,121.10,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545758133,44643.00
12/25/2018 12:15,2,0.750,ACTIVE,212.16,343.25,60.033,1545758104,"201051344000569","174011545737251",31.33,3.00,0,332.43,358.88,23.9,21.1,0.168,1212384.9,1212384.9,2304,0,0,0,L,1122011218,1,120.42,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545758134,44644.00
12/25/2018 12:30,2,0.732,ACTIVE,211.93,349.56,60.017,1545759004,"201051344000579","174011545737251",32.12,4.00,0,332.73,364.89,23.8,21.1,0.155,1212234.5,1212234.5,2453,0,0,0,L,1122011218,1,120.88,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545759007,44645.00
12/25/2018 12:30,2,0.736,ACTIVE,210.57,342.05,60.017,1545759004,"201051344001025","174011545737251",31.23,3.70,0,331.83,360.99,23.3,20.6,0.168,1196952.3,1196952.3,6186,0,0,0,L,1122011218,1,120.88,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545759008,44646.00
12/25/2018 12:30,2,0.760,ACTIVE,210.80,339.95,59.985,1545759004,"201051344001093","174011545737251",30.85,4.00,0,332.13,357.98,23.8,21.0,0.159,1188818.2,1188818.2,6191,0,0,0,L,1122011218,1,121.10,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545759008,44647.00
12/25/2018 12:30,2,0.744,ACTIVE,211.70,341.75,60.012,1545759004,"201051344000458","174011545737251",31.11,4.50,0,333.03,358.88,23.5,20.7,0.164,1198470.2,1198470.2,2450,0,0,0,L,1122011218,1,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545759009,44648.00
12/25/2018 12:30,2,0.754,ACTIVE,210.57,343.25,60.017,1545759004,"201051344000890","174011545737251",31.35,5.00,0,331.53,359.78,24.0,21.2,0.164,1193461.7,1193461.7,6131,0,0,0,L,1122011218,1,121.33,119.75,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545759010,44649.00
12/25/2018 12:30,2,0.727,ACTIVE,211.70,341.75,60.006,1545759004,"201051344000988","174011545737251",20.16,3.00,0,332.43,350.77,14.8,12.4,0.110,935517.7,935517.7,2456,0,0,0,L,1122011218,1,120.65,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545759011,44650.00
12/25/2018 12:30,2,0.740,ACTIVE,211.25,340.55,60.012,1545759004,"201051344000582","174011545737251",30.67,3.00,0,331.83,356.78,23.1,20.3,0.155,1173428.0,1173428.0,6126,0,0,0,L,1122011218,1,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545759012,44651.00
12/25/2018 12:30,2,0.740,ACTIVE,211.70,342.05,60.012,1545759004,"201051344000868","174011545737251",30.87,2.50,0,332.43,357.98,23.2,20.5,0.164,1185377.1,1185377.1,30005,0,0,0,L,1122011218,1,120.65,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545759013,44652.00
12/25/2018 12:30,2,0.734,ACTIVE,212.16,343.85,60.006,1545759004,"201051344000576","174011545737251",31.35,3.00,0,333.63,357.38,23.4,20.6,0.159,1198588.4,1198588.4,2469,0,0,0,L,1122011218,1,121.10,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545759014,44653.00
12/25/2018 12:30,2,0.711,ACTIVE,211.93,342.35,60.017,1545759004,"201051344001158","174011545737251",31.17,3.00,0,332.73,357.98,22.4,19.7,0.164,1178891.1,1178891.1,2451,0,0,0,L,1122011218,1,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545759015,44654.00
12/25/2018 12:30,2,0.713,ACTIVE,211.03,340.55,60.006,1545759004,"201051344000917","174011545737251",30.87,4.50,0,330.63,357.38,22.4,19.6,0.159,1190089.5,1190089.5,6152,0,0,0,L,1122011218,1,121.10,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545759016,44655.00
12/25/2018 12:30,2,0.773,ACTIVE,210.80,338.74,60.022,1545759004,"201051344000417","174011545737251",20.18,3.70,0,330.63,348.06,15.8,13.3,0.097,966522.3,966522.3,6162,0,0,0,L,1122011218,1,120.88,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545759017,44656.00
12/25/2018 12:30,2,0.727,ACTIVE,211.03,341.15,60.022,1545759004,"201051344000685","174011545737251",31.09,4.00,0,331.53,356.78,23.0,20.2,0.168,1194490.8,1194490.8,6131,0,0,0,L,1122011218,1,121.78,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545759018,44657.00
12/25/2018 12:30,2,0.736,ACTIVE,211.03,343.85,60.049,1545759004,"201051344000651","174011545737251",31.41,2.50,0,332.43,357.68,23.5,20.7,0.164,1188236.3,1188236.3,6143,0,0,0,L,1122011218,1,121.55,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545759019,44658.00
12/25/2018 12:30,2,0.746,ACTIVE,211.48,342.35,60.012,1545759004,"201051344000594","174011545737251",31.13,4.50,0,332.43,358.28,23.6,20.8,0.164,1203208.9,1203208.9,29952,0,0,0,L,1122011218,1,120.65,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545759020,44659.00
12/25/2018 12:30,2,0.713,ACTIVE,211.93,352.27,59.980,1545759004,"201051344000469","174011545737251",32.20,1.50,0,333.03,365.80,23.2,20.5,0.164,1187345.6,1187345.6,2451,0,0,0,L,1122011218,1,120.42,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545759021,44660.00
12/25/2018 12:30,2,0.748,ACTIVE,210.80,340.85,60.028,1545759004,"201051344000585","174011545737251",30.89,3.30,0,332.43,358.58,23.5,20.7,0.159,1202991.3,1202991.3,6187,0,0,0,L,1122011218,1,120.65,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545759022,44661.00
12/25/2018 12:30,2,0.725,ACTIVE,212.38,344.15,60.017,1545759004,"201051344000853","174011545737251",31.47,3.30,0,334.54,359.78,23.1,20.4,0.164,1203115.5,1203115.5,2446,0,0,0,L,1122011218,1,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545759023,44662.00
12/25/2018 12:30,2,0.703,ACTIVE,210.80,341.15,60.012,1545759004,"201051344001145","174011545737251",31.17,3.70,0,332.43,357.38,22.2,19.5,0.159,1201969.8,1201969.8,6121,0,0,0,L,1122011218,1,121.10,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545759024,44663.00
12/25/2018 12:30,2,0.756,ACTIVE,210.80,340.55,59.990,1545759004,"201051344000438","174011545737251",30.97,3.70,0,332.13,360.69,23.8,21.0,0.159,1195870.4,1195870.4,6138,0,0,0,L,1122011218,1,121.33,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545759024,44664.00
12/25/2018 12:30,2,0.730,ACTIVE,210.57,340.25,60.022,1545759004,"201051344001135","174011545737251",31.05,3.30,0,331.53,358.88,23.0,20.3,0.159,1184369.8,1184369.8,6128,0,0,0,L,1122011218,1,121.10,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545759025,44665.00
12/25/2018 12:30,2,0.719,ACTIVE,211.70,343.25,60.012,1545759004,"201051344000983","174011545737251",31.33,3.30,0,333.93,359.48,22.8,20.1,0.168,1202755.9,1202755.9,2447,0,0,0,L,1122011218,1,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545759026,44666.00
12/25/2018 12:30,2,0.719,ACTIVE,210.80,342.65,60.022,1545759004,"201051344001203","174011545737251",31.33,3.70,0,332.13,360.69,22.8,20.1,0.164,1192908.8,1192908.8,6200,0,0,0,L,1122011218,1,121.55,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545759027,44667.00
12/25/2018 12:30,2,0.699,ACTIVE,210.57,342.65,60.022,1545759004,"201051344001230","174011545737251",31.27,3.70,0,331.23,357.08,22.2,19.5,0.155,1187575.3,1187575.3,6151,0,0,0,L,1122011218,1,121.33,119.97,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545759028,44668.00
12/25/2018 12:30,2,0.729,ACTIVE,210.35,341.75,60.012,1545759004,"201051344000646","174011545737251",31.13,3.70,0,331.53,357.98,23.0,20.3,0.164,1182318.7,1182318.7,6140,0,0,0,L,1122011218,1,121.33,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545759029,44669.00
12/25/2018 12:30,2,0.730,ACTIVE,212.16,341.15,60.006,1545759004,"201051344000867","174011545737251",31.05,4.00,0,332.43,358.58,23.1,20.3,0.155,1184251.9,1184251.9,30002,0,0,0,L,1122011218,1,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545759030,44670.00
12/25/2018 12:30,2,0.732,ACTIVE,212.38,343.85,60.012,1545759004,"201051344000633","174011545737251",31.31,3.70,0,333.63,359.18,23.3,20.5,0.168,1183189.6,1183189.6,30021,0,0,0,L,1122011218,1,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545759031,44671.00
12/25/2018 12:30,2,0.756,ACTIVE,210.35,343.85,60.043,1545759004,"201051344000955","174011545737251",31.35,3.70,0,330.63,360.08,24.1,21.3,0.168,1200962.6,1200962.6,6159,0,0,0,L,1122011218,1,120.65,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545759032,44672.00
12/25/2018 12:30,2,0.752,ACTIVE,211.93,342.05,60.022,1545759004,"201051344000648","174011545737251",30.73,2.50,0,332.43,358.58,23.4,20.7,0.164,1191114.1,1191114.1,29982,0,0,0,L,1122011218,1,120.65,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545759033,44673.00
12/25/2018 12:30,2,0.732,ACTIVE,212.16,342.65,60.017,1545759004,"201051344000645","174011545737251",31.05,3.70,0,333.93,356.78,23.1,20.4,0.159,1195390.1,1195390.1,29998,0,0,0,L,1122011218,1,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545759034,44674.00
12/25/2018 12:30,2,0.750,ACTIVE,211.93,342.05,60.017,1545759004,"201051344000569","174011545737251",30.93,3.00,0,333.33,358.88,23.5,20.8,0.164,1212390.4,1212390.4,2305,0,0,0,L,1122011218,1,120.65,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545759035,44675.00
12/25/2018 12:45,2,0.742,ACTIVE,212.16,351.67,60.028,1545759904,"201051344000579","174011545737251",32.24,4.00,0,332.43,363.99,24.2,21.5,0.159,1212239.5,1212239.5,2454,0,0,0,L,1122011218,1,121.10,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545759906,44676.00
12/25/2018 12:45,2,0.744,ACTIVE,211.03,343.25,60.028,1545759904,"201051344001025","174011545737251",31.43,3.70,0,331.23,358.28,23.7,21.0,0.168,1196957.2,1196957.2,6187,0,0,0,L,1122011218,1,121.10,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545759907,44677.00
12/25/2018 12:45,2,0.762,ACTIVE,211.48,342.35,60.028,1545759904,"201051344001093","174011545737251",31.31,4.50,0,330.63,356.78,24.2,21.4,0.155,1188823.2,1188823.2,6192,0,0,0,L,1122011218,1,121.33,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545759908,44678.00
12/25/2018 12:45,2,0.758,ACTIVE,212.16,342.95,60.022,1545759904,"201051344000458","174011545737251",30.99,4.50,0,331.83,356.48,23.9,21.1,0.168,1198475.1,1198475.1,2451,0,0,0,L,1122011218,1,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545759908,44679.00
12/25/2018 12:45,2,0.768,ACTIVE,211.03,341.45,60.059,1545759904,"201051344000890","174011545737251",31.17,5.00,0,331.83,359.18,24.3,21.5,0.164,1193466.7,1193466.7,6132,0,0,0,L,1122011218,1,121.55,119.97,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545759909,44680.00
12/25/2018 12:45,2,0.738,ACTIVE,212.16,342.65,60.022,1545759904,"201051344000988","174011545737251",20.20,3.00,0,331.83,350.17,15.1,12.7,0.110,935520.6,935520.6,2457,0,0,0,L,1122011218,1,120.65,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545759910,44681.00
12/25/2018 12:45,2,0.732,ACTIVE,211.70,345.06,60.033,1545759904,"201051344000582","174011545737251",31.51,3.00,0,330.63,356.18,23.3,20.6,0.159,1173432.8,1173432.8,6127,0,0,0,L,1122011218,1,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545759911,44682.00
12/25/2018 12:45,2,0.748,ACTIVE,212.16,342.95,60.022,1545759904,"201051344000868","174011545737251",31.25,2.50,0,331.83,354.97,23.7,21.0,0.159,1185382.0,1185382.0,30006,0,0,0,L,1122011218,1,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545759912,44683.00
12/25/2018 12:45,2,0.750,ACTIVE,212.61,344.45,60.017,1545759904,"201051344000576","174011545737251",31.29,3.00,0,333.03,355.88,23.8,21.1,0.168,1198593.2,1198593.2,2470,0,0,0,L,1122011218,1,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545759913,44684.00
12/25/2018 12:45,2,0.707,ACTIVE,212.38,346.26,60.022,1545759904,"201051344001158","174011545737251",31.65,3.00,0,331.53,355.58,22.7,20.0,0.168,1178895.7,1178895.7,2452,0,0,0,L,1122011218,1,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545759914,44685.00
