ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/25/2018 12:45,2,0.723,ACTIVE,211.48,341.75,60.028,1545759904,"201051344000917","174011545737251",30.83,4.50,0,329.73,354.37,22.6,19.9,0.164,1190094.1,1190094.1,6153,0,0,0,L,1122011218,1,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545759915,44686.00
12/25/2018 12:45,2,0.783,ACTIVE,211.48,339.34,60.028,1545759904,"201051344000417","174011545737251",20.30,4.00,0,330.63,346.86,16.1,13.6,0.106,966525.5,966525.5,6163,0,0,0,L,1122011218,1,121.33,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545759916,44687.00
12/25/2018 12:45,2,0.742,ACTIVE,211.48,342.05,60.033,1545759904,"201051344000685","174011545737251",31.09,4.00,0,330.63,356.48,23.4,20.6,0.168,1194495.6,1194495.6,6132,0,0,0,L,1122011218,1,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545759917,44688.00
12/25/2018 12:45,2,0.758,ACTIVE,211.48,341.45,60.028,1545759904,"201051344000651","174011545737251",31.09,2.50,0,331.83,354.67,23.9,21.2,0.168,1188241.2,1188241.2,6144,0,0,0,L,1122011218,1,122.01,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545759918,44689.00
12/25/2018 12:45,2,0.760,ACTIVE,211.70,342.65,60.028,1545759904,"201051344000594","174011545737251",31.15,4.50,0,331.53,357.68,24.0,21.3,0.164,1203213.8,1203213.8,29953,0,0,0,L,1122011218,1,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545759919,44690.00
12/25/2018 12:45,2,0.750,ACTIVE,212.38,345.96,60.022,1545759904,"201051344000469","174011545737251",31.59,1.50,0,332.73,365.80,24.0,21.3,0.172,1187350.5,1187350.5,2452,0,0,0,L,1122011218,1,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545759920,44691.00
12/25/2018 12:45,2,0.756,ACTIVE,211.48,342.05,60.033,1545759904,"201051344000585","174011545737251",31.07,3.70,0,330.93,358.28,23.8,21.0,0.164,1202996.2,1202996.2,6188,0,0,0,L,1122011218,1,121.10,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545759921,44692.00
12/25/2018 12:45,2,0.738,ACTIVE,212.61,344.76,60.070,1545759904,"201051344000853","174011545737251",31.47,3.00,0,333.63,358.28,23.6,20.9,0.168,1203120.4,1203120.4,2447,0,0,0,L,1122011218,1,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545759921,44693.00
12/25/2018 12:45,2,0.709,ACTIVE,211.48,344.15,60.028,1545759904,"201051344001145","174011545737251",31.53,3.70,0,332.13,354.97,22.6,19.9,0.164,1201974.4,1201974.4,6122,0,0,0,L,1122011218,1,121.33,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545759922,44694.00
12/25/2018 12:45,2,0.766,ACTIVE,211.48,343.25,60.028,1545759904,"201051344000438","174011545737251",31.33,3.70,0,331.23,359.18,24.4,21.6,0.168,1195875.4,1195875.4,6139,0,0,0,L,1122011218,1,121.55,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545759923,44695.00
12/25/2018 12:45,2,0.740,ACTIVE,211.03,342.65,60.017,1545759904,"201051344001135","174011545737251",31.29,3.30,0,331.23,356.78,23.5,20.7,0.168,1184374.6,1184374.6,6129,0,0,0,L,1122011218,1,121.33,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545759924,44696.00
12/25/2018 12:45,2,0.730,ACTIVE,212.16,343.25,59.969,1545759904,"201051344000983","174011545737251",31.33,3.30,0,333.63,357.98,23.2,20.5,0.168,1202760.6,1202760.6,2448,0,0,0,L,1122011218,1,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545759925,44697.00
12/25/2018 12:45,2,0.711,ACTIVE,211.25,348.06,60.028,1545759904,"201051344001203","174011545737251",31.93,3.70,0,331.23,363.09,23.1,20.3,0.168,1192913.5,1192913.5,6201,0,0,0,L,1122011218,1,122.01,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545759926,44698.00
12/25/2018 12:45,2,0.725,ACTIVE,211.25,340.25,60.028,1545759904,"201051344001230","174011545737251",30.85,4.00,0,330.03,353.47,22.7,20.0,0.164,1187579.9,1187579.9,6152,0,0,0,L,1122011218,1,121.55,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545759927,44699.00
12/25/2018 12:45,2,0.744,ACTIVE,211.03,341.75,60.022,1545759904,"201051344000646","174011545737251",31.13,4.00,0,330.03,358.28,23.5,20.8,0.168,1182323.5,1182323.5,6141,0,0,0,L,1122011218,1,121.55,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545759928,44700.00
12/25/2018 12:45,2,0.744,ACTIVE,212.38,342.65,60.049,1545759904,"201051344000867","174011545737251",31.19,3.70,0,332.13,354.67,23.6,20.8,0.159,1184256.7,1184256.7,30003,0,0,0,L,1122011218,1,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545759929,44701.00
12/25/2018 12:45,2,0.746,ACTIVE,212.61,345.06,60.054,1545759904,"201051344000633","174011545737251",31.41,3.30,0,332.43,358.28,23.8,21.0,0.168,1183194.4,1183194.4,30022,0,0,0,L,1122011218,1,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545759930,44702.00
12/25/2018 12:45,2,0.779,ACTIVE,210.80,340.85,60.033,1545759904,"201051344000955","174011545737251",31.01,3.70,0,330.63,355.58,24.6,21.8,0.168,1200967.6,1200967.6,6160,0,0,0,L,1122011218,1,120.88,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545759931,44703.00
12/25/2018 12:45,2,0.764,ACTIVE,212.16,342.95,60.022,1545759904,"201051344000648","174011545737251",30.97,2.50,0,333.03,356.18,24.0,21.3,0.168,1191119.0,1191119.0,29983,0,0,0,L,1122011218,1,120.65,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545759932,44704.00
12/25/2018 12:45,2,0.738,ACTIVE,212.61,344.15,60.038,1545759904,"201051344000645","174011545737251",31.39,3.70,0,333.33,355.28,23.5,20.8,0.164,1195394.9,1195394.9,29999,0,0,0,L,1122011218,1,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545759933,44705.00
12/25/2018 12:45,2,0.756,ACTIVE,212.16,344.15,59.996,1545759904,"201051344000569","174011545737251",31.47,3.30,0,333.03,358.58,24.1,21.4,0.168,1212395.4,1212395.4,2306,0,0,0,L,1122011218,1,120.65,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545759934,44706.00
12/25/2018 13:00,2,1.023,ACTIVE,212.61,351.97,60.022,1545760804,"201051344000579","174011545737251",32.03,4.50,0,333.33,368.80,33.3,30.2,0.243,1212245.7,1212245.7,2455,0,0,0,L,1122011218,1,121.10,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545760806,44707.00
12/25/2018 13:00,2,1.045,ACTIVE,211.70,346.56,60.022,1545760804,"201051344001025","174011545737251",31.51,4.00,0,332.43,367.00,33.4,30.3,0.252,1196963.3,1196963.3,6188,0,0,0,L,1122011218,1,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545760807,44708.00
12/25/2018 13:00,2,1.047,ACTIVE,211.93,351.37,60.022,1545760804,"201051344001093","174011545737251",31.89,4.50,0,333.03,366.70,33.8,30.7,0.239,1188829.4,1188829.4,6193,0,0,0,L,1122011218,1,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545760808,44709.00
12/25/2018 13:00,2,1.043,ACTIVE,212.38,346.56,60.059,1545760804,"201051344000458","174011545737251",31.47,4.50,0,333.93,366.70,33.3,30.2,0.256,1198481.2,1198481.2,2452,0,0,0,L,1122011218,1,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545760809,44710.00
12/25/2018 13:00,2,1.064,ACTIVE,211.70,348.06,60.033,1545760804,"201051344000890","174011545737251",31.55,5.50,0,331.83,367.60,34.0,30.9,0.252,1193473.0,1193473.0,6133,0,0,0,L,1122011218,1,121.78,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545760810,44711.00
12/25/2018 13:00,2,1.016,ACTIVE,212.38,345.36,59.990,1545760804,"201051344000988","174011545737251",20.48,3.00,0,333.33,354.07,21.1,18.4,0.164,935524.3,935524.3,2458,0,0,0,L,1122011218,1,120.88,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545760811,44712.00
12/25/2018 13:00,2,1.037,ACTIVE,212.38,347.76,60.017,1545760804,"201051344000582","174011545737251",31.53,3.00,0,331.83,365.49,33.1,30.1,0.243,1173438.9,1173438.9,6128,0,0,0,L,1122011218,1,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545760812,44713.00
12/25/2018 13:00,2,1.055,ACTIVE,212.38,349.86,60.028,1545760804,"201051344000868","174011545737251",31.71,3.00,0,333.63,365.80,33.9,30.8,0.256,1185388.2,1185388.2,30007,0,0,0,L,1122011218,1,120.88,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545760813,44714.00
12/25/2018 13:00,2,1.039,ACTIVE,213.06,350.47,60.049,1545760804,"201051344000576","174011545737251",31.75,2.50,0,334.24,366.10,33.4,30.3,0.252,1198599.4,1198599.4,2471,0,0,0,L,1122011218,1,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545760814,44715.00
12/25/2018 13:00,2,1.004,ACTIVE,212.61,346.56,60.043,1545760804,"201051344001158","174011545737251",31.41,3.00,0,334.24,365.80,32.0,29.0,0.247,1178901.6,1178901.6,2453,0,0,0,L,1122011218,1,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545760815,44716.00
12/25/2018 13:00,2,1.000,ACTIVE,211.93,350.17,60.028,1545760804,"201051344000917","174011545737251",31.81,5.00,0,330.63,366.70,32.3,29.3,0.243,1190100.0,1190100.0,6154,0,0,0,L,1122011218,1,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545760816,44717.00
12/25/2018 13:00,2,1.092,ACTIVE,211.93,342.05,60.022,1545760804,"201051344000417","174011545737251",20.54,4.00,0,330.93,351.37,22.7,20.0,0.159,966529.5,966529.5,6164,0,0,0,L,1122011218,1,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545760816,44718.00
12/25/2018 13:00,2,1.018,ACTIVE,211.93,351.37,60.038,1545760804,"201051344000685","174011545737251",31.89,4.00,0,330.93,364.59,32.9,29.9,0.261,1194501.6,1194501.6,6133,0,0,0,L,1122011218,1,122.46,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545760817,44719.00
12/25/2018 13:00,2,1.035,ACTIVE,211.93,351.37,60.022,1545760804,"201051344000651","174011545737251",31.97,3.00,0,332.13,365.80,33.5,30.4,0.243,1188247.4,1188247.4,6145,0,0,0,L,1122011218,1,122.23,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545760818,44720.00
12/25/2018 13:00,2,1.047,ACTIVE,212.16,351.07,60.022,1545760804,"201051344000594","174011545737251",31.85,4.50,0,332.13,365.49,33.8,30.7,0.247,1203220.0,1203220.0,29954,0,0,0,L,1122011218,1,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545760819,44721.00
12/25/2018 13:00,2,1.039,ACTIVE,212.61,351.07,60.012,1545760804,"201051344000469","174011545737251",31.87,2.00,0,333.33,368.20,33.5,30.5,0.256,1187356.7,1187356.7,2453,0,0,0,L,1122011218,1,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545760820,44722.00
12/25/2018 13:00,2,1.053,ACTIVE,211.93,348.36,60.033,1545760804,"201051344000585","174011545737251",31.59,4.00,0,331.53,367.00,33.8,30.7,0.252,1203002.4,1203002.4,6189,0,0,0,L,1122011218,1,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545760821,44723.00
12/25/2018 13:00,2,1.059,ACTIVE,213.06,350.47,60.022,1545760804,"201051344000853","174011545737251",31.85,3.30,0,335.44,367.00,34.2,31.1,0.261,1203126.6,1203126.6,2448,0,0,0,L,1122011218,1,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545760822,44724.00
12/25/2018 13:00,2,1.021,ACTIVE,211.93,349.26,60.028,1545760804,"201051344001145","174011545737251",31.71,3.70,0,332.73,365.80,32.9,29.8,0.252,1201980.3,1201980.3,6123,0,0,0,L,1122011218,1,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545760823,44725.00
12/25/2018 13:00,2,1.055,ACTIVE,211.93,352.57,60.049,1545760804,"201051344000438","174011545737251",32.07,4.00,0,332.73,369.40,34.3,31.2,0.261,1195881.7,1195881.7,6140,0,0,0,L,1122011218,1,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545760824,44726.00
12/25/2018 13:00,2,1.045,ACTIVE,211.48,349.26,60.006,1545760804,"201051344001135","174011545737251",31.73,3.30,0,332.73,366.70,33.6,30.5,0.261,1184380.7,1184380.7,6130,0,0,0,L,1122011218,1,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545760825,44727.00
12/25/2018 13:00,2,1.020,ACTIVE,212.61,351.37,60.022,1545760804,"201051344000983","174011545737251",31.85,3.30,0,333.03,369.40,32.9,29.8,0.265,1202766.6,1202766.6,2449,0,0,0,L,1122011218,1,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545760826,44728.00
12/25/2018 13:00,2,0.998,ACTIVE,211.93,351.37,60.028,1545760804,"201051344001203","174011545737251",32.07,3.70,0,333.63,365.80,32.5,29.4,0.252,1192919.4,1192919.4,6202,0,0,0,L,1122011218,1,122.23,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545760827,44729.00
12/25/2018 13:00,2,1.014,ACTIVE,211.70,350.47,60.033,1545760804,"201051344001230","174011545737251",31.85,4.50,0,330.63,365.49,32.8,29.7,0.247,1187585.9,1187585.9,6153,0,0,0,L,1122011218,1,121.78,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545760828,44730.00
12/25/2018 13:00,2,1.049,ACTIVE,211.48,349.56,60.022,1545760804,"201051344000646","174011545737251",31.63,4.00,0,330.33,367.00,33.6,30.5,0.261,1182329.6,1182329.6,6142,0,0,0,L,1122011218,1,121.78,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545760829,44731.00
12/25/2018 13:00,2,1.041,ACTIVE,212.61,346.56,60.065,1545760804,"201051344000867","174011545737251",31.47,4.00,0,332.73,366.40,33.2,30.2,0.243,1184262.8,1184262.8,30004,0,0,0,L,1122011218,1,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545760830,44732.00
12/25/2018 13:00,2,1.020,ACTIVE,213.06,351.37,60.075,1545760804,"201051344000633","174011545737251",31.87,3.70,0,333.93,366.70,33.0,29.9,0.256,1183200.5,1183200.5,30023,0,0,0,L,1122011218,1,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545760831,44733.00
12/25/2018 13:00,2,1.078,ACTIVE,211.48,349.56,60.022,1545760804,"201051344000955","174011545737251",31.67,4.00,0,332.13,368.80,34.6,31.5,0.265,1200974.0,1200974.0,6161,0,0,0,L,1122011218,1,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545760832,44734.00
12/25/2018 13:00,2,1.045,ACTIVE,212.61,348.36,60.043,1545760804,"201051344000648","174011545737251",31.69,2.50,0,333.63,365.80,33.6,30.5,0.252,1191125.2,1191125.2,29984,0,0,0,L,1122011218,1,120.88,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545760833,44735.00
12/25/2018 13:00,2,1.025,ACTIVE,212.83,348.66,60.022,1545760804,"201051344000645","174011545737251",31.69,3.70,0,334.24,365.80,33.0,29.9,0.247,1195401.0,1195401.0,30000,0,0,0,L,1122011218,1,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545760834,44736.00
12/25/2018 13:00,2,1.070,ACTIVE,212.61,351.07,60.028,1545760804,"201051344000569","174011545737251",31.87,3.30,0,333.93,368.50,34.6,31.5,0.261,1212401.7,1212401.7,2307,0,0,0,L,1122011218,1,120.65,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545760834,44737.00
12/25/2018 13:15,2,1.033,ACTIVE,212.83,355.28,60.012,1545761704,"201051344000579","174011545737251",32.34,5.00,0,334.54,370.00,33.9,30.8,0.247,1212253.3,1212253.3,2456,0,0,0,L,1122011218,1,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545761706,44738.00
12/25/2018 13:15,2,1.068,ACTIVE,211.93,351.07,60.043,1545761704,"201051344001025","174011545737251",31.95,4.00,0,333.03,368.20,34.6,31.4,0.256,1196970.8,1196970.8,6189,0,0,0,L,1122011218,1,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545761707,44739.00
12/25/2018 13:15,2,1.076,ACTIVE,211.93,351.97,60.028,1545761704,"201051344001093","174011545737251",31.95,5.00,0,331.53,367.30,34.9,31.7,0.252,1188837.1,1188837.1,6194,0,0,0,L,1122011218,1,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545761708,44740.00
12/25/2018 13:15,2,1.070,ACTIVE,212.61,348.96,60.028,1545761704,"201051344000458","174011545737251",31.67,5.00,0,335.14,367.60,34.4,31.3,0.265,1198488.8,1198488.8,2453,0,0,0,L,1122011218,1,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545761709,44741.00
12/25/2018 13:15,2,1.109,ACTIVE,211.70,348.96,60.028,1545761704,"201051344000890","174011545737251",31.57,6.00,0,333.03,368.20,35.5,32.3,0.265,1193480.7,1193480.7,6134,0,0,0,L,1122011218,1,121.78,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545761710,44742.00
12/25/2018 13:15,2,1.029,ACTIVE,212.61,345.06,60.017,1545761704,"201051344000988","174011545737251",20.52,3.30,0,333.33,355.88,21.4,18.7,0.159,935528.9,935528.9,2459,0,0,0,L,1122011218,1,120.88,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545761711,44743.00
12/25/2018 13:15,2,1.068,ACTIVE,212.38,350.77,60.033,1545761704,"201051344000582","174011545737251",31.79,3.30,0,333.03,367.00,34.4,31.3,0.261,1173446.4,1173446.4,6129,0,0,0,L,1122011218,1,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545761712,44744.00
12/25/2018 13:15,2,1.100,ACTIVE,212.38,348.66,60.028,1545761704,"201051344000868","174011545737251",31.59,2.50,0,333.93,367.90,35.2,32.0,0.270,1185395.9,1185395.9,30008,0,0,0,L,1122011218,1,120.88,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545761713,44745.00
12/25/2018 13:15,2,1.064,ACTIVE,213.06,351.37,60.022,1545761704,"201051344000576","174011545737251",31.91,3.00,0,334.84,368.20,34.5,31.3,0.256,1198607.0,1198607.0,2472,0,0,0,L,1122011218,1,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545761714,44746.00
12/25/2018 13:15,2,1.018,ACTIVE,212.83,346.56,60.017,1545761704,"201051344001158","174011545737251",31.41,3.30,0,335.44,366.40,32.4,29.4,0.247,1178908.8,1178908.8,2454,0,0,0,L,1122011218,1,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545761715,44747.00
12/25/2018 13:15,2,1.053,ACTIVE,212.16,349.26,60.049,1545761704,"201051344000917","174011545737251",31.55,5.00,0,332.73,368.20,33.6,30.6,0.261,1190107.3,1190107.3,6155,0,0,0,L,1122011218,1,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545761716,44748.00
12/25/2018 13:15,2,1.131,ACTIVE,212.16,342.65,60.022,1545761704,"201051344000417","174011545737251",20.69,4.50,0,332.13,353.47,23.7,21.0,0.177,966534.5,966534.5,6165,0,0,0,L,1122011218,1,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545761717,44749.00
12/25/2018 13:15,2,1.076,ACTIVE,211.93,349.56,60.022,1545761704,"201051344000685","174011545737251",31.69,4.50,0,334.24,366.40,34.6,31.5,0.274,1194509.1,1194509.1,6134,0,0,0,L,1122011218,1,122.46,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545761718,44750.00
12/25/2018 13:15,2,1.088,ACTIVE,212.16,349.56,60.049,1545761704,"201051344000651","174011545737251",31.69,3.30,0,333.93,367.90,35.0,31.8,0.261,1188255.0,1188255.0,6146,0,0,0,L,1122011218,1,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545761719,44751.00
12/25/2018 13:15,2,1.084,ACTIVE,212.16,349.56,60.006,1545761704,"201051344000594","174011545737251",31.67,5.00,0,333.33,368.80,34.8,31.6,0.261,1203227.7,1203227.7,29955,0,0,0,L,1122011218,1,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545761720,44752.00
12/25/2018 13:15,2,1.074,ACTIVE,212.83,349.86,60.022,1545761704,"201051344000469","174011545737251",31.65,2.00,0,334.84,370.60,34.5,31.3,0.265,1187364.3,1187364.3,2454,0,0,0,L,1122011218,1,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545761721,44753.00
12/25/2018 13:15,2,1.084,ACTIVE,212.16,350.47,60.022,1545761704,"201051344000585","174011545737251",31.83,4.00,0,333.63,368.80,35.0,31.8,0.265,1203010.0,1203010.0,6190,0,0,0,L,1122011218,1,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545761721,44754.00
12/25/2018 13:15,2,1.102,ACTIVE,213.29,351.07,60.017,1545761704,"201051344000853","174011545737251",31.89,3.30,0,336.64,368.80,35.6,32.4,0.270,1203134.4,1203134.4,2449,0,0,0,L,1122011218,1,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545761722,44755.00
12/25/2018 13:15,2,1.074,ACTIVE,211.93,348.66,60.022,1545761704,"201051344001145","174011545737251",31.57,4.00,0,333.63,367.90,34.4,31.2,0.265,1201987.8,1201987.8,6124,0,0,0,L,1122011218,1,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545761723,44756.00
12/25/2018 13:15,2,1.109,ACTIVE,211.93,351.07,60.017,1545761704,"201051344000438","174011545737251",31.87,4.00,0,333.33,371.51,35.9,32.7,0.274,1195889.5,1195889.5,6141,0,0,0,L,1122011218,1,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545761724,44757.00
12/25/2018 13:15,2,1.088,ACTIVE,211.70,350.17,59.985,1545761704,"201051344001135","174011545737251",31.77,3.70,0,332.73,367.60,35.1,31.9,0.270,1184388.4,1184388.4,6131,0,0,0,L,1122011218,1,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545761725,44758.00
12/25/2018 13:15,2,1.066,ACTIVE,212.61,349.86,60.022,1545761704,"201051344000983","174011545737251",31.73,3.70,0,336.04,370.00,34.3,31.1,0.270,1202774.1,1202774.1,2450,0,0,0,L,1122011218,1,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545761726,44759.00
12/25/2018 13:15,2,1.037,ACTIVE,212.16,350.17,60.017,1545761704,"201051344001203","174011545737251",31.91,4.00,0,333.63,367.30,33.5,30.4,0.256,1192926.8,1192926.8,6203,0,0,0,L,1122011218,1,122.23,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545761727,44760.00
12/25/2018 13:15,2,1.068,ACTIVE,211.70,349.26,60.028,1545761704,"201051344001230","174011545737251",31.65,4.50,0,332.73,367.00,34.3,31.2,0.265,1187593.3,1187593.3,6154,0,0,0,L,1122011218,1,121.78,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545761728,44761.00
12/25/2018 13:15,2,1.086,ACTIVE,211.48,351.97,60.012,1545761704,"201051344000646","174011545737251",31.87,4.50,0,332.13,369.40,35.1,31.9,0.270,1182337.3,1182337.3,6143,0,0,0,L,1122011218,1,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545761729,44762.00
12/25/2018 13:15,2,1.051,ACTIVE,212.83,351.67,60.012,1545761704,"201051344000867","174011545737251",31.99,4.00,0,334.24,367.30,34.0,30.9,0.252,1184270.4,1184270.4,30005,0,0,0,L,1122011218,1,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545761730,44763.00
12/25/2018 13:15,2,1.059,ACTIVE,213.06,348.96,60.022,1545761704,"201051344000633","174011545737251",31.53,3.70,0,334.84,368.20,33.8,30.7,0.261,1183208.0,1183208.0,30024,0,0,0,L,1122011218,1,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545761731,44764.00
12/25/2018 13:15,2,1.104,ACTIVE,211.48,354.07,60.006,1545761704,"201051344000955","174011545737251",32.16,4.00,0,332.73,369.10,36.0,32.8,0.274,1200981.9,1200981.9,6162,0,0,0,L,1122011218,1,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545761732,44765.00
12/25/2018 13:15,2,1.068,ACTIVE,212.61,350.47,60.022,1545761704,"201051344000648","174011545737251",31.91,2.50,0,334.84,368.80,34.5,31.4,0.261,1191132.8,1191132.8,29985,0,0,0,L,1122011218,1,120.88,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545761733,44766.00
12/25/2018 13:15,2,1.051,ACTIVE,213.06,348.96,60.022,1545761704,"201051344000645","174011545737251",31.71,3.70,0,335.14,365.49,33.8,30.7,0.256,1195408.4,1195408.4,30001,0,0,0,L,1122011218,1,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545761734,44767.00
12/25/2018 13:15,2,1.115,ACTIVE,212.83,352.87,60.033,1545761704,"201051344000569","174011545737251",31.99,3.70,0,334.84,371.51,36.2,33.0,0.274,1212409.6,1212409.6,2309,0,0,0,L,1122011218,1,120.65,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545761735,44768.00
12/25/2018 13:30,2,1.176,ACTIVE,213.06,351.97,59.980,1545762605,"201051344000579","174011545737251",31.85,5.00,0,336.04,373.61,38.0,34.7,0.287,1212261.6,1212261.6,2457,0,0,0,L,1122011218,1,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545762607,44769.00
12/25/2018 13:30,2,1.213,ACTIVE,211.93,350.17,60.038,1545762605,"201051344001025","174011545737251",31.67,5.00,0,333.03,372.11,39.0,35.7,0.296,1196979.4,1196979.4,6190,0,0,0,L,1122011218,1,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545762608,44770.00
12/25/2018 13:30,2,1.221,ACTIVE,212.16,350.17,60.049,1545762605,"201051344001093","174011545737251",31.57,5.00,0,333.03,371.81,39.1,35.8,0.292,1188845.7,1188845.7,6195,0,0,0,L,1122011218,1,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545762608,44771.00
12/25/2018 13:30,2,1.215,ACTIVE,212.83,350.77,60.038,1545762605,"201051344000458","174011545737251",31.79,5.50,0,335.74,370.90,39.1,35.8,0.305,1198497.3,1198497.3,2454,0,0,0,L,1122011218,1,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545762609,44772.00
12/25/2018 13:30,2,1.240,ACTIVE,211.93,350.17,60.012,1545762605,"201051344000890","174011545737251",31.69,6.30,0,333.93,370.90,39.9,36.5,0.305,1193489.5,1193489.5,6135,0,0,0,L,1122011218,1,122.01,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545762610,44773.00
12/25/2018 13:30,2,1.156,ACTIVE,212.83,346.26,60.028,1545762605,"201051344000988","174011545737251",20.50,3.30,0,333.63,357.68,24.0,21.3,0.190,935534.0,935534.0,2460,0,0,0,L,1122011218,1,121.10,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545762611,44774.00
12/25/2018 13:30,2,1.213,ACTIVE,212.61,347.76,60.038,1545762605,"201051344000582","174011545737251",31.29,3.70,0,333.93,370.30,38.5,35.2,0.296,1173454.9,1173454.9,6130,0,0,0,L,1122011218,1,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545762612,44775.00
12/25/2018 13:30,2,1.238,ACTIVE,212.83,350.47,60.038,1545762605,"201051344000868","174011545737251",31.65,2.50,0,334.24,371.21,39.7,36.4,0.305,1185404.7,1185404.7,30009,0,0,0,L,1122011218,1,121.10,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545762613,44776.00
12/25/2018 13:30,2,1.203,ACTIVE,213.51,352.27,60.033,1545762605,"201051344000576","174011545737251",31.81,3.30,0,335.44,370.30,38.8,35.5,0.301,1198615.5,1198615.5,2473,0,0,0,L,1122011218,1,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545762614,44777.00
12/25/2018 13:30,2,1.137,ACTIVE,213.29,348.36,60.033,1545762605,"201051344001158","174011545737251",31.51,3.30,0,336.04,369.70,36.4,33.2,0.287,1178916.7,1178916.7,2455,0,0,0,L,1122011218,1,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545762615,44778.00
12/25/2018 13:30,2,1.174,ACTIVE,212.16,351.97,60.043,1545762605,"201051344000917","174011545737251",31.77,5.50,0,333.63,372.11,37.8,34.6,0.292,1190115.7,1190115.7,6156,0,0,0,L,1122011218,1,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545762616,44779.00
12/25/2018 13:30,2,1.299,ACTIVE,212.16,343.85,60.038,1545762605,"201051344000417","174011545737251",20.61,5.00,0,332.13,356.18,27.1,24.3,0.208,966540.2,966540.2,6166,0,0,0,L,1122011218,1,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545762617,44780.00
12/25/2018 13:30,2,1.238,ACTIVE,212.16,351.37,60.028,1545762605,"201051344000685","174011545737251",31.73,5.00,0,335.14,371.21,39.8,36.5,0.323,1194517.7,1194517.7,6135,0,0,0,L,1122011218,1,122.46,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545762618,44781.00
12/25/2018 13:30,2,1.225,ACTIVE,212.38,351.07,60.038,1545762605,"201051344000651","174011545737251",31.71,3.70,0,334.84,370.60,39.4,36.1,0.301,1188263.7,1188263.7,6147,0,0,0,L,1122011218,1,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545762619,44782.00
12/25/2018 13:30,2,1.223,ACTIVE,212.61,348.66,60.033,1545762605,"201051344000594","174011545737251",31.33,6.00,0,333.93,370.60,38.8,35.5,0.296,1203236.3,1203236.3,29956,0,0,0,L,1122011218,1,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545762620,44783.00
12/25/2018 13:30,2,1.193,ACTIVE,213.06,354.67,59.985,1545762605,"201051344000469","174011545737251",32.08,2.00,0,336.34,373.61,38.8,35.5,0.309,1187372.9,1187372.9,2455,0,0,0,L,1122011218,1,121.10,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545762621,44784.00
12/25/2018 13:30,2,1.225,ACTIVE,212.38,352.57,60.043,1545762605,"201051344000585","174011545737251",31.87,4.50,0,333.33,372.71,39.5,36.2,0.305,1203018.7,1203018.7,6191,0,0,0,L,1122011218,1,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545762622,44785.00
12/25/2018 13:30,2,1.264,ACTIVE,213.74,351.37,60.059,1545762605,"201051344000853","174011545737251",31.67,3.70,0,336.34,373.91,40.6,37.2,0.314,1203143.3,1203143.3,2450,0,0,0,L,1122011218,1,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545762623,44786.00
12/25/2018 13:30,2,1.221,ACTIVE,212.16,349.86,60.033,1545762605,"201051344001145","174011545737251",31.59,4.50,0,334.84,370.90,39.1,35.8,0.305,1201996.4,1201996.4,6125,0,0,0,L,1122011218,1,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545762624,44787.00
12/25/2018 13:30,2,1.266,ACTIVE,212.16,354.07,60.059,1545762605,"201051344000438","174011545737251",31.97,5.00,0,333.93,374.81,41.1,37.7,0.318,1195898.5,1195898.5,6142,0,0,0,L,1122011218,1,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545762625,44788.00
12/25/2018 13:30,2,1.232,ACTIVE,211.93,350.47,60.033,1545762605,"201051344001135","174011545737251",31.63,4.50,0,333.63,371.51,39.5,36.2,0.314,1184397.1,1184397.1,6132,0,0,0,L,1122011218,1,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545762625,44789.00
12/25/2018 13:30,2,1.203,ACTIVE,213.06,355.28,60.033,1545762605,"201051344000983","174011545737251",32.14,4.00,0,335.14,373.61,39.2,35.9,0.314,1202782.7,1202782.7,2451,0,0,0,L,1122011218,1,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545762626,44790.00
12/25/2018 13:30,2,1.168,ACTIVE,212.38,352.27,60.022,1545762605,"201051344001203","174011545737251",31.95,4.50,0,333.03,372.41,37.8,34.6,0.301,1192935.1,1192935.1,6204,0,0,0,L,1122011218,1,122.46,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545762627,44791.00
12/25/2018 13:30,2,1.195,ACTIVE,211.93,350.77,60.028,1545762605,"201051344001230","174011545737251",31.69,5.00,0,333.03,370.90,38.4,35.1,0.301,1187601.8,1187601.8,6155,0,0,0,L,1122011218,1,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545762628,44792.00
12/25/2018 13:30,2,1.244,ACTIVE,211.70,349.26,60.033,1545762605,"201051344000646","174011545737251",31.49,5.00,0,332.43,370.90,39.7,36.4,0.314,1182346.0,1182346.0,6144,0,0,0,L,1122011218,1,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545762629,44793.00
12/25/2018 13:30,2,1.199,ACTIVE,213.06,348.66,60.038,1545762605,"201051344000867","174011545737251",31.53,4.50,0,335.14,370.60,38.3,35.1,0.283,1184278.8,1184278.8,30006,0,0,0,L,1122011218,1,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545762630,44794.00
12/25/2018 13:30,2,1.178,ACTIVE,213.51,352.27,60.038,1545762605,"201051344000633","174011545737251",31.85,4.00,0,336.34,371.51,38.0,34.8,0.305,1183216.4,1183216.4,30025,0,0,0,L,1122011218,1,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545762631,44795.00
12/25/2018 13:30,2,1.271,ACTIVE,211.70,350.77,60.033,1545762605,"201051344000955","174011545737251",31.63,5.00,0,333.33,372.41,40.8,37.4,0.323,1200990.9,1200990.9,6163,0,0,0,L,1122011218,1,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545762632,44796.00
12/25/2018 13:30,2,1.199,ACTIVE,213.06,351.67,60.028,1545762605,"201051344000648","174011545737251",31.89,3.00,0,335.74,371.21,38.7,35.5,0.296,1191141.4,1191141.4,29986,0,0,0,L,1122011218,1,121.10,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545762633,44797.00
12/25/2018 13:30,2,1.182,ACTIVE,213.51,349.86,60.038,1545762605,"201051344000645","174011545737251",31.73,4.00,0,335.14,368.50,38.0,34.8,0.287,1195416.8,1195416.8,30002,0,0,0,L,1122011218,1,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545762634,44798.00
12/25/2018 13:30,2,1.256,ACTIVE,213.06,354.97,60.028,1545762605,"201051344000569","174011545737251",32.10,3.70,0,335.44,373.61,40.8,37.5,0.318,1212418.7,1212418.7,2310,0,0,0,L,1122011218,1,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545762635,44799.00
12/25/2018 13:45,2,1.016,ACTIVE,212.83,349.26,60.028,1545763504,"201051344000579","174011545737251",31.71,5.50,0,334.84,373.61,32.6,29.6,0.239,1212269.8,1212269.8,2458,0,0,0,L,1122011218,1,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545763506,44800.00
12/25/2018 13:45,2,1.037,ACTIVE,211.70,346.56,60.038,1545763504,"201051344001025","174011545737251",31.43,5.00,0,332.73,373.01,33.0,30.0,0.243,1196987.8,1196987.8,6191,0,0,0,L,1122011218,1,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545763507,44801.00
12/25/2018 13:45,2,1.021,ACTIVE,211.93,349.26,60.043,1545763504,"201051344001093","174011545737251",31.75,5.50,0,332.13,371.81,32.9,29.8,0.234,1188854.1,1188854.1,6196,0,0,0,L,1122011218,1,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545763508,44802.00
12/25/2018 13:45,2,1.039,ACTIVE,212.61,347.16,60.033,1545763504,"201051344000458","174011545737251",31.53,5.50,0,335.14,373.61,33.2,30.1,0.256,1198505.7,1198505.7,2455,0,0,0,L,1122011218,1,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545763509,44803.00
12/25/2018 13:45,2,1.066,ACTIVE,211.70,347.16,60.038,1545763504,"201051344000890","174011545737251",31.53,6.70,0,331.83,373.31,34.1,31.0,0.252,1193498.1,1193498.1,6136,0,0,0,L,1122011218,1,122.01,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545763510,44804.00
12/25/2018 13:45,2,0.963,ACTIVE,212.61,345.36,60.028,1545763504,"201051344000988","174011545737251",20.67,3.70,0,334.54,357.98,20.2,17.6,0.155,935539.0,935539.0,2461,0,0,0,L,1122011218,1,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545763511,44805.00
12/25/2018 13:45,2,1.029,ACTIVE,212.38,347.76,60.043,1545763504,"201051344000582","174011545737251",31.55,4.00,0,333.03,371.51,32.9,29.8,0.243,1173463.2,1173463.2,6131,0,0,0,L,1122011218,1,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545763511,44806.00
12/25/2018 13:45,2,1.049,ACTIVE,212.61,346.86,60.054,1545763504,"201051344000868","174011545737251",31.47,3.30,0,334.54,370.60,33.5,30.4,0.252,1185413.2,1185413.2,30010,0,0,0,L,1122011218,1,121.10,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545763512,44807.00
12/25/2018 13:45,2,1.027,ACTIVE,213.29,348.96,60.028,1545763504,"201051344000576","174011545737251",31.63,3.30,0,335.14,371.81,32.9,29.8,0.247,1198623.8,1198623.8,2474,0,0,0,L,1122011218,1,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545763513,44808.00
12/25/2018 13:45,2,0.965,ACTIVE,213.06,346.26,60.028,1545763504,"201051344001158","174011545737251",31.19,3.70,0,335.74,370.90,30.5,27.5,0.234,1178924.5,1178924.5,2456,0,0,0,L,1122011218,1,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545763514,44809.00
12/25/2018 13:45,2,1.008,ACTIVE,212.16,345.96,60.038,1545763504,"201051344000917","174011545737251",31.07,6.00,0,333.93,372.11,31.7,28.7,0.247,1190123.8,1190123.8,6157,0,0,0,L,1122011218,1,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545763515,44810.00
12/25/2018 13:45,2,1.072,ACTIVE,211.93,342.65,60.038,1545763504,"201051344000417","174011545737251",20.75,5.50,0,332.13,357.08,22.6,19.9,0.164,966545.9,966545.9,6167,0,0,0,L,1122011218,1,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545763516,44811.00
12/25/2018 13:45,2,1.047,ACTIVE,211.93,346.86,60.043,1545763504,"201051344000685","174011545737251",31.25,5.50,0,333.33,371.81,33.2,30.1,0.261,1194526.2,1194526.2,6136,0,0,0,L,1122011218,1,122.46,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545763517,44812.00
12/25/2018 13:45,2,1.055,ACTIVE,212.16,347.46,60.038,1545763504,"201051344000651","174011545737251",31.53,4.00,0,333.63,372.41,33.7,30.6,0.252,1188272.3,1188272.3,6148,0,0,0,L,1122011218,1,122.23,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545763518,44813.00
12/25/2018 13:45,2,1.037,ACTIVE,212.38,348.66,60.033,1545763504,"201051344000594","174011545737251",31.55,6.30,0,333.63,372.41,33.2,30.2,0.243,1203244.7,1203244.7,29957,0,0,0,L,1122011218,1,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545763519,44814.00
12/25/2018 13:45,2,1.020,ACTIVE,213.06,351.67,60.049,1545763504,"201051344000469","174011545737251",31.97,2.50,0,334.84,374.81,33.0,30.0,0.256,1187381.2,1187381.2,2456,0,0,0,L,1122011218,1,120.88,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545763520,44815.00
12/25/2018 13:45,2,1.037,ACTIVE,212.16,350.77,60.043,1545763504,"201051344000585","174011545737251",31.83,5.00,0,333.03,373.01,33.4,30.3,0.252,1203027.2,1203027.2,6192,0,0,0,L,1122011218,1,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545763521,44816.00
12/25/2018 13:45,2,1.059,ACTIVE,213.29,348.96,60.012,1545763504,"201051344000853","174011545737251",31.69,4.00,0,336.34,373.31,34.0,30.9,0.256,1203151.9,1203151.9,2451,0,0,0,L,1122011218,1,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545763522,44817.00
12/25/2018 13:45,2,1.020,ACTIVE,211.93,346.56,60.038,1545763504,"201051344001145","174011545737251",31.43,5.00,0,334.54,371.51,32.4,29.4,0.252,1202004.7,1202004.7,6126,0,0,0,L,1122011218,1,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545763523,44818.00
12/25/2018 13:45,2,1.066,ACTIVE,211.93,348.66,60.038,1545763504,"201051344000438","174011545737251",31.65,5.00,0,333.63,375.41,34.3,31.1,0.256,1195907.3,1195907.3,6143,0,0,0,L,1122011218,1,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545763524,44819.00
12/25/2018 13:45,2,1.045,ACTIVE,211.70,346.86,60.070,1545763504,"201051344001135","174011545737251",31.45,4.50,0,333.33,372.41,33.4,30.3,0.252,1184405.6,1184405.6,6133,0,0,0,L,1122011218,1,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545763525,44820.00
12/25/2018 13:45,2,1.018,ACTIVE,212.83,352.57,60.028,1545763504,"201051344000983","174011545737251",32.07,4.00,0,335.14,373.31,33.1,30.0,0.265,1202791.1,1202791.1,2452,0,0,0,L,1122011218,1,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545763526,44821.00
12/25/2018 13:45,2,0.994,ACTIVE,212.16,348.06,60.033,1545763504,"201051344001203","174011545737251",31.69,5.00,0,333.93,372.11,31.9,28.9,0.247,1192943.2,1192943.2,6205,0,0,0,L,1122011218,1,122.23,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545763527,44822.00
12/25/2018 13:45,2,1.008,ACTIVE,211.70,347.76,60.043,1545763504,"201051344001230","174011545737251",31.51,5.50,0,333.03,372.71,32.2,29.2,0.243,1187610.0,1187610.0,6156,0,0,0,L,1122011218,1,121.78,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545763527,44823.00
12/25/2018 13:45,2,1.053,ACTIVE,211.70,345.36,60.038,1545763504,"201051344000646","174011545737251",31.13,5.50,0,332.43,371.81,33.3,30.2,0.256,1182354.5,1182354.5,6145,0,0,0,L,1122011218,1,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545763528,44824.00
12/25/2018 13:45,2,0.994,ACTIVE,212.83,350.17,60.028,1545763504,"201051344000867","174011545737251",31.87,4.50,0,334.84,372.11,32.1,29.1,0.234,1184287.0,1184287.0,30007,0,0,0,L,1122011218,1,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545763529,44825.00
12/25/2018 13:45,2,0.992,ACTIVE,213.29,351.37,60.028,1545763504,"201051344000633","174011545737251",31.91,4.50,0,335.14,372.41,32.1,29.0,0.247,1183224.5,1183224.5,30026,0,0,0,L,1122011218,1,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545763530,44826.00
12/25/2018 13:45,2,1.084,ACTIVE,211.48,345.36,60.017,1545763504,"201051344000955","174011545737251",31.13,5.00,0,332.13,373.31,34.2,31.1,0.261,1200999.6,1200999.6,6164,0,0,0,L,1122011218,1,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545763531,44827.00
12/25/2018 13:45,2,1.021,ACTIVE,212.83,348.66,60.028,1545763504,"201051344000648","174011545737251",31.69,3.30,0,335.14,371.21,32.8,29.7,0.243,1191149.7,1191149.7,29987,0,0,0,L,1122011218,1,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545763532,44828.00
12/25/2018 13:45,2,1.004,ACTIVE,213.06,348.36,60.001,1545763504,"201051344000645","174011545737251",31.67,4.00,0,334.84,372.11,32.2,29.2,0.239,1195424.9,1195424.9,30003,0,0,0,L,1122011218,1,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545763533,44829.00
