ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/25/2018 13:45,2,1.084,ACTIVE,213.06,347.76,60.022,1545763504,"201051344000569","174011545737251",31.13,4.00,0,335.44,373.91,34.2,31.1,0.261,1212427.4,1212427.4,2311,0,0,0,L,1122011218,1,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545763534,44830.00
12/25/2018 14:00,2,1.281,ACTIVE,213.51,352.57,60.001,1545764404,"201051344000579","174011545737251",31.81,5.50,0,335.44,373.61,41.3,37.9,0.318,1212278.2,1212278.2,2459,0,0,0,L,1122011218,1,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545764406,44831.00
12/25/2018 14:00,2,1.336,ACTIVE,212.38,348.66,60.001,1545764404,"201051344001025","174011545737251",31.39,5.50,0,333.33,371.21,42.5,39.1,0.331,1196996.4,1196996.4,6192,0,0,0,L,1122011218,1,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545764407,44832.00
12/25/2018 14:00,2,1.309,ACTIVE,212.61,352.27,60.006,1545764404,"201051344001093","174011545737251",31.75,5.50,0,332.43,370.90,42.1,38.7,0.318,1188862.7,1188862.7,6197,0,0,0,L,1122011218,1,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545764408,44833.00
12/25/2018 14:00,2,1.311,ACTIVE,213.29,351.97,59.980,1545764404,"201051344000458","174011545737251",31.75,6.00,0,336.04,371.51,42.2,38.8,0.340,1198514.4,1198514.4,2456,0,0,0,L,1122011218,1,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545764409,44834.00
12/25/2018 14:00,2,1.348,ACTIVE,212.16,351.37,60.028,1545764404,"201051344000890","174011545737251",31.65,7.00,0,333.63,372.41,43.2,39.8,0.336,1193507.0,1193507.0,6137,0,0,0,L,1122011218,1,122.23,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545764410,44835.00
12/25/2018 14:00,2,1.238,ACTIVE,213.29,347.76,60.001,1545764404,"201051344000988","174011545737251",20.63,4.00,0,333.63,358.58,25.9,23.1,0.194,935544.1,935544.1,2462,0,0,0,L,1122011218,1,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545764411,44836.00
12/25/2018 14:00,2,1.305,ACTIVE,212.83,351.97,59.996,1545764404,"201051344000582","174011545737251",31.69,4.50,0,334.24,369.70,42.0,38.6,0.327,1173471.8,1173471.8,6132,0,0,0,L,1122011218,1,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545764412,44837.00
12/25/2018 14:00,2,1.320,ACTIVE,213.29,351.37,60.001,1545764404,"201051344000868","174011545737251",31.65,3.30,0,333.63,370.60,42.4,39.0,0.327,1185421.9,1185421.9,30011,0,0,0,L,1122011218,1,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545764413,44838.00
12/25/2018 14:00,2,1.301,ACTIVE,213.74,353.17,60.006,1545764404,"201051344000576","174011545737251",31.83,3.30,0,334.84,371.51,42.0,38.6,0.318,1198632.4,1198632.4,2475,0,0,0,L,1122011218,1,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545764414,44839.00
12/25/2018 14:00,2,1.221,ACTIVE,213.51,350.17,60.033,1545764404,"201051344001158","174011545737251",31.55,4.00,0,334.54,369.40,39.0,35.7,0.314,1178932.4,1178932.4,2457,0,0,0,L,1122011218,1,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545764415,44840.00
12/25/2018 14:00,2,1.281,ACTIVE,212.61,351.07,60.001,1545764404,"201051344000917","174011545737251",31.61,6.00,0,333.93,371.21,41.1,37.7,0.327,1190132.1,1190132.1,6158,0,0,0,L,1122011218,1,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545764416,44841.00
12/25/2018 14:00,2,1.352,ACTIVE,212.61,345.36,59.980,1545764404,"201051344000417","174011545737251",20.75,6.00,0,332.43,356.48,28.5,25.6,0.221,966551.6,966551.6,6168,0,0,0,L,1122011218,1,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545764417,44842.00
12/25/2018 14:00,2,1.320,ACTIVE,212.38,350.77,60.001,1545764404,"201051344000685","174011545737251",31.47,6.00,0,333.33,370.90,42.1,38.8,0.354,1194534.9,1194534.9,6137,0,0,0,L,1122011218,1,122.68,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545764418,44843.00
12/25/2018 14:00,2,1.348,ACTIVE,212.61,350.17,60.006,1545764404,"201051344000651","174011545737251",31.45,4.00,0,335.14,370.90,43.0,39.5,0.336,1188281.0,1188281.0,6149,0,0,0,L,1122011218,1,122.46,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545764419,44844.00
12/25/2018 14:00,2,1.320,ACTIVE,212.83,350.77,60.006,1545764404,"201051344000594","174011545737251",31.55,6.70,0,333.03,372.11,42.2,38.8,0.323,1203253.3,1203253.3,29958,0,0,0,L,1122011218,1,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545764420,44845.00
12/25/2018 14:00,2,1.303,ACTIVE,213.51,353.17,60.001,1545764404,"201051344000469","174011545737251",31.83,3.00,0,335.74,374.51,42.0,38.6,0.336,1187389.8,1187389.8,2457,0,0,0,L,1122011218,1,121.10,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545764421,44846.00
12/25/2018 14:00,2,1.318,ACTIVE,212.61,354.37,59.996,1545764404,"201051344000585","174011545737251",31.95,5.50,0,333.33,371.51,42.7,39.3,0.336,1203035.9,1203035.9,6193,0,0,0,L,1122011218,1,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545764422,44847.00
12/25/2018 14:00,2,1.336,ACTIVE,213.96,352.27,60.012,1545764404,"201051344000853","174011545737251",31.69,4.00,0,336.34,373.01,42.9,39.5,0.336,1203160.8,1203160.8,2452,0,0,0,L,1122011218,1,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545764422,44848.00
12/25/2018 14:00,2,1.311,ACTIVE,212.61,349.26,60.006,1545764404,"201051344001145","174011545737251",31.43,5.00,0,334.24,370.90,41.7,38.4,0.331,1202013.2,1202013.2,6127,0,0,0,L,1122011218,1,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545764423,44849.00
12/25/2018 14:00,2,1.346,ACTIVE,212.38,351.97,59.996,1545764404,"201051344000438","174011545737251",31.71,6.00,0,333.93,373.31,43.3,39.9,0.340,1195916.2,1195916.2,6144,0,0,0,L,1122011218,1,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545764424,44850.00
12/25/2018 14:00,2,1.342,ACTIVE,212.16,348.36,59.959,1545764404,"201051344001135","174011545737251",31.03,5.00,0,333.93,371.21,42.2,38.8,0.336,1184414.2,1184414.2,6134,0,0,0,L,1122011218,1,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545764425,44851.00
12/25/2018 14:00,2,1.318,ACTIVE,213.29,350.47,59.975,1545764404,"201051344000983","174011545737251",31.55,4.50,0,333.93,372.41,42.1,38.8,0.345,1202799.7,1202799.7,2453,0,0,0,L,1122011218,1,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545764426,44852.00
12/25/2018 14:00,2,1.275,ACTIVE,212.61,352.57,59.959,1545764404,"201051344001203","174011545737251",31.85,5.50,0,334.24,371.21,41.1,37.8,0.331,1192951.5,1192951.5,6206,0,0,0,L,1122011218,1,122.46,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545764427,44853.00
12/25/2018 14:00,2,1.295,ACTIVE,212.16,350.47,60.038,1545764404,"201051344001230","174011545737251",31.59,6.00,0,332.43,370.60,41.5,38.1,0.327,1187618.5,1187618.5,6157,0,0,0,L,1122011218,1,122.01,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545764428,44854.00
12/25/2018 14:00,2,1.322,ACTIVE,211.93,349.86,60.028,1545764404,"201051344000646","174011545737251",31.43,6.00,0,331.83,370.60,42.1,38.7,0.340,1182363.2,1182363.2,6146,0,0,0,L,1122011218,1,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545764429,44855.00
12/25/2018 14:00,2,1.279,ACTIVE,213.51,349.86,60.006,1545764404,"201051344000867","174011545737251",31.61,5.00,0,334.24,370.30,41.0,37.7,0.314,1184295.3,1184295.3,30008,0,0,0,L,1122011218,1,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545764430,44856.00
12/25/2018 14:00,2,1.273,ACTIVE,213.74,352.87,60.006,1545764404,"201051344000633","174011545737251",31.79,4.50,0,335.74,371.81,41.0,37.7,0.327,1183232.8,1183232.8,30027,0,0,0,L,1122011218,1,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545764431,44857.00
12/25/2018 14:00,2,1.354,ACTIVE,211.93,349.86,59.996,1545764404,"201051344000955","174011545737251",31.45,5.50,0,333.33,370.90,43.2,39.7,0.345,1201008.5,1201008.5,6165,0,0,0,L,1122011218,1,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545764432,44858.00
12/25/2018 14:00,2,1.299,ACTIVE,213.51,351.37,60.059,1545764404,"201051344000648","174011545737251",31.69,3.30,0,335.74,371.81,41.8,38.4,0.327,1191158.2,1191158.2,29988,0,0,0,L,1122011218,1,121.10,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545764433,44859.00
12/25/2018 14:00,2,1.287,ACTIVE,213.74,351.37,60.017,1545764404,"201051344000645","174011545737251",31.67,4.50,0,335.14,370.00,41.3,38.0,0.318,1195433.3,1195433.3,30004,0,0,0,L,1122011218,1,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545764434,44860.00
12/25/2018 14:00,2,1.334,ACTIVE,213.51,352.87,60.006,1545764404,"201051344000569","174011545737251",31.77,4.00,0,335.14,373.01,43.0,39.6,0.336,1212436.3,1212436.3,2312,0,0,0,L,1122011218,1,121.10,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545764435,44861.00
12/25/2018 14:15,2,1.180,ACTIVE,213.06,349.86,60.028,1545765304,"201051344000579","174011545737251",31.67,6.00,0,335.14,376.31,37.8,34.6,0.292,1212287.8,1212287.8,2460,0,0,0,L,1122011218,1,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545765306,44862.00
12/25/2018 14:15,2,1.178,ACTIVE,212.16,346.86,60.054,1545765304,"201051344001025","174011545737251",31.35,6.30,0,333.63,375.41,37.4,34.2,0.283,1197005.9,1197005.9,6193,0,0,0,L,1122011218,1,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545765306,44863.00
12/25/2018 14:15,2,1.162,ACTIVE,212.38,351.37,60.033,1545765304,"201051344001093","174011545737251",31.77,6.30,0,333.33,373.61,37.4,34.2,0.274,1188872.1,1188872.1,6198,0,0,0,L,1122011218,1,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545765307,44864.00
12/25/2018 14:15,2,1.156,ACTIVE,212.83,349.86,60.075,1545765304,"201051344000458","174011545737251",31.69,6.00,0,335.14,374.51,37.2,34.0,0.296,1198523.7,1198523.7,2457,0,0,0,L,1122011218,1,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545765308,44865.00
12/25/2018 14:15,2,1.186,ACTIVE,211.93,348.06,60.017,1545765304,"201051344000890","174011545737251",31.47,7.30,0,333.33,374.51,37.8,34.6,0.292,1193516.6,1193516.6,6138,0,0,0,L,1122011218,1,122.01,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545765309,44866.00
12/25/2018 14:15,2,1.094,ACTIVE,212.83,345.96,60.054,1545765304,"201051344000988","174011545737251",20.81,4.00,0,335.14,359.78,23.1,20.4,0.181,935549.7,935549.7,2463,0,0,0,L,1122011218,1,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545765310,44867.00
12/25/2018 14:15,2,1.152,ACTIVE,212.61,348.06,60.065,1545765304,"201051344000582","174011545737251",31.37,4.50,0,333.93,372.11,36.6,33.4,0.274,1173481.1,1173481.1,6133,0,0,0,L,1122011218,1,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545765311,44868.00
12/25/2018 14:15,2,1.160,ACTIVE,212.61,348.96,60.028,1545765304,"201051344000868","174011545737251",31.57,3.30,0,334.24,372.11,37.2,33.9,0.283,1185431.3,1185431.3,30012,0,0,0,L,1122011218,1,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545765312,44869.00
12/25/2018 14:15,2,1.162,ACTIVE,213.51,349.86,60.017,1545765304,"201051344000576","174011545737251",31.39,3.70,0,335.44,374.81,37.0,33.7,0.287,1198641.7,1198641.7,2476,0,0,0,L,1122011218,1,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545765313,44870.00
12/25/2018 14:15,2,1.127,ACTIVE,213.06,347.76,60.033,1545765304,"201051344001158","174011545737251",31.47,4.00,0,336.04,373.01,36.0,32.8,0.283,1178941.4,1178941.4,2458,0,0,0,L,1122011218,1,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545765314,44871.00
12/25/2018 14:15,2,1.131,ACTIVE,212.61,348.06,59.996,1545765304,"201051344000917","174011545737251",31.47,6.30,0,333.33,372.71,36.0,32.9,0.283,1190141.2,1190141.2,6159,0,0,0,L,1122011218,1,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545765315,44872.00
12/25/2018 14:15,2,1.207,ACTIVE,212.38,344.45,59.990,1545765304,"201051344000417","174011545737251",20.36,6.30,0,333.33,358.58,24.9,22.1,0.186,966557.7,966557.7,6169,0,0,0,L,1122011218,1,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545765316,44873.00
12/25/2018 14:15,2,1.154,ACTIVE,212.38,348.36,59.985,1545765304,"201051344000685","174011545737251",31.35,6.00,0,332.13,372.71,36.6,33.4,0.296,1194544.2,1194544.2,6138,0,0,0,L,1122011218,1,122.68,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545765317,44874.00
12/25/2018 14:15,2,1.182,ACTIVE,212.38,347.46,60.022,1545765304,"201051344000651","174011545737251",31.35,4.50,0,334.84,372.71,37.5,34.3,0.287,1188290.5,1188290.5,6150,0,0,0,L,1122011218,1,122.46,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545765318,44875.00
12/25/2018 14:15,2,1.170,ACTIVE,212.38,349.56,60.028,1545765304,"201051344000594","174011545737251",31.55,7.00,0,333.63,373.01,37.4,34.2,0.283,1203262.8,1203262.8,29959,0,0,0,L,1122011218,1,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545765319,44876.00
12/25/2018 14:15,2,1.154,ACTIVE,213.06,351.67,60.075,1545765304,"201051344000469","174011545737251",31.81,3.00,0,335.14,376.92,37.3,34.0,0.296,1187399.2,1187399.2,2458,0,0,0,L,1122011218,1,120.65,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545765320,44877.00
12/25/2018 14:15,2,1.172,ACTIVE,212.38,349.86,60.022,1545765304,"201051344000585","174011545737251",31.59,6.00,0,333.33,374.21,37.5,34.3,0.287,1203045.4,1203045.4,6194,0,0,0,L,1122011218,1,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545765321,44878.00
12/25/2018 14:15,2,1.176,ACTIVE,213.51,350.17,60.028,1545765304,"201051344000853","174011545737251",31.47,4.50,0,336.34,373.91,37.5,34.3,0.296,1203170.3,1203170.3,2453,0,0,0,L,1122011218,1,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545765322,44879.00
12/25/2018 14:15,2,1.127,ACTIVE,212.38,348.36,60.017,1545765304,"201051344001145","174011545737251",31.59,5.50,0,334.84,372.71,36.1,32.9,0.278,1202022.3,1202022.3,6128,0,0,0,L,1122011218,1,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545765323,44880.00
12/25/2018 14:15,2,1.172,ACTIVE,212.38,351.97,60.001,1545765304,"201051344000438","174011545737251",31.85,6.00,0,335.14,376.31,37.8,34.6,0.292,1195925.8,1195925.8,6145,0,0,0,L,1122011218,1,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545765324,44881.00
12/25/2018 14:15,2,1.162,ACTIVE,211.93,348.36,60.038,1545765304,"201051344001135","174011545737251",31.45,5.50,0,333.93,372.71,37.1,33.9,0.287,1184423.6,1184423.6,6135,0,0,0,L,1122011218,1,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545765324,44882.00
12/25/2018 14:15,2,1.150,ACTIVE,213.06,349.56,60.022,1545765304,"201051344000983","174011545737251",31.63,4.50,0,334.84,375.71,36.9,33.7,0.296,1202809.1,1202809.1,2454,0,0,0,L,1122011218,1,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545765325,44883.00
12/25/2018 14:15,2,1.150,ACTIVE,212.38,347.76,60.033,1545765304,"201051344001203","174011545737251",31.55,6.00,0,333.93,374.21,36.8,33.6,0.292,1192960.8,1192960.8,6207,0,0,0,L,1122011218,1,122.46,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545765326,44884.00
12/25/2018 14:15,2,1.129,ACTIVE,212.16,348.06,60.022,1545765304,"201051344001230","174011545737251",31.47,6.30,0,332.73,372.71,36.0,32.9,0.278,1187627.6,1187627.6,6158,0,0,0,L,1122011218,1,122.01,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545765327,44885.00
12/25/2018 14:15,2,1.168,ACTIVE,211.93,348.06,60.017,1545765304,"201051344000646","174011545737251",31.05,6.30,0,333.63,372.71,36.8,33.6,0.287,1182372.5,1182372.5,6147,0,0,0,L,1122011218,1,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545765328,44886.00
12/25/2018 14:15,2,1.145,ACTIVE,213.06,349.86,60.028,1545765304,"201051344000867","174011545737251",31.67,5.00,0,335.14,373.01,36.8,33.5,0.274,1184304.5,1184304.5,30009,0,0,0,L,1122011218,1,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545765329,44887.00
12/25/2018 14:15,2,1.152,ACTIVE,213.29,351.07,60.028,1545765304,"201051344000633","174011545737251",31.73,5.00,0,334.84,374.21,37.1,33.9,0.292,1183242.2,1183242.2,30028,0,0,0,L,1122011218,1,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545765330,44888.00
12/25/2018 14:15,2,1.180,ACTIVE,211.93,349.56,60.017,1545765304,"201051344000955","174011545737251",31.63,6.30,0,333.03,373.31,37.9,34.6,0.296,1201018.1,1201018.1,6166,0,0,0,L,1122011218,1,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545765331,44889.00
12/25/2018 14:15,2,1.148,ACTIVE,213.06,350.47,60.022,1545765304,"201051344000648","174011545737251",31.81,3.70,0,335.44,372.71,37.0,33.8,0.287,1191167.5,1191167.5,29989,0,0,0,L,1122011218,1,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545765332,44890.00
12/25/2018 14:15,2,1.152,ACTIVE,213.29,348.66,60.001,1545765304,"201051344000645","174011545737251",31.37,4.50,0,336.34,372.71,36.6,33.4,0.278,1195442.5,1195442.5,30005,0,0,0,L,1122011218,1,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545765333,44891.00
12/25/2018 14:15,2,1.176,ACTIVE,213.06,349.56,60.028,1545765304,"201051344000569","174011545737251",31.53,4.50,0,335.14,374.21,37.6,34.4,0.287,1212445.8,1212445.8,2313,0,0,0,L,1122011218,1,120.88,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545765334,44892.00
12/25/2018 14:30,2,1.193,ACTIVE,213.29,348.36,60.017,1545766204,"201051344000579","174011545737251",31.37,6.00,0,336.34,384.73,38.0,34.8,0.292,1212296.7,1212296.7,2461,0,0,0,L,1122011218,1,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545766206,44893.00
12/25/2018 14:30,2,1.164,ACTIVE,212.16,349.56,60.006,1545766204,"201051344001025","174011545737251",31.59,6.30,0,333.63,383.83,37.3,34.0,0.283,1197014.7,1197014.7,6194,0,0,0,L,1122011218,1,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545766207,44894.00
12/25/2018 14:30,2,1.166,ACTIVE,212.38,349.26,60.033,1545766204,"201051344001093","174011545737251",31.51,6.30,0,333.93,380.82,37.2,34.0,0.278,1188880.9,1188880.9,6199,0,0,0,L,1122011218,1,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545766208,44895.00
12/25/2018 14:30,2,1.176,ACTIVE,213.06,347.76,60.012,1545766204,"201051344000458","174011545737251",31.47,6.00,0,335.14,384.13,37.5,34.3,0.296,1198532.6,1198532.6,2458,0,0,0,L,1122011218,1,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545766209,44896.00
12/25/2018 14:30,2,1.176,ACTIVE,212.16,349.26,59.985,1545766204,"201051344000890","174011545737251",31.61,7.70,0,333.63,381.42,37.7,34.4,0.287,1193525.5,1193525.5,6139,0,0,0,L,1122011218,1,122.01,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545766209,44897.00
12/25/2018 14:30,2,1.141,ACTIVE,213.06,346.86,60.059,1545766204,"201051344000988","174011545737251",20.48,4.00,0,334.54,369.70,23.6,20.9,0.186,935555.0,935555.0,2464,0,0,0,L,1122011218,1,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545766210,44898.00
12/25/2018 14:30,2,1.150,ACTIVE,212.83,347.76,60.033,1545766204,"201051344000582","174011545737251",31.33,5.00,0,333.93,379.62,36.6,33.4,0.283,1173489.7,1173489.7,6134,0,0,0,L,1122011218,1,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545766211,44899.00
12/25/2018 14:30,2,1.166,ACTIVE,213.06,349.56,60.012,1545766204,"201051344000868","174011545737251",31.65,3.70,0,333.93,382.93,37.4,34.1,0.283,1185440.1,1185440.1,30013,0,0,0,L,1122011218,1,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545766212,44900.00
12/25/2018 14:30,2,1.180,ACTIVE,213.74,350.77,60.006,1545766204,"201051344000576","174011545737251",31.17,3.70,0,335.44,385.03,37.3,34.1,0.287,1198650.6,1198650.6,2477,0,0,0,L,1122011218,1,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545766213,44901.00
12/25/2018 14:30,2,1.141,ACTIVE,213.29,348.66,60.028,1545766204,"201051344001158","174011545737251",31.41,4.00,0,334.54,383.23,36.3,33.1,0.292,1178949.9,1178949.9,2459,0,0,0,L,1122011218,1,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545766214,44902.00
12/25/2018 14:30,2,1.121,ACTIVE,212.61,348.06,60.006,1545766204,"201051344000917","174011545737251",31.43,6.30,0,333.03,380.22,35.8,32.6,0.283,1190149.7,1190149.7,6160,0,0,0,L,1122011218,1,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545766215,44903.00
12/25/2018 14:30,2,1.193,ACTIVE,212.38,344.45,59.996,1545766204,"201051344000417","174011545737251",20.52,6.70,0,333.33,364.29,24.8,22.0,0.186,966563.4,966563.4,6170,0,0,0,L,1122011218,1,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545766216,44904.00
12/25/2018 14:30,2,1.148,ACTIVE,212.61,348.36,60.017,1545766204,"201051344000685","174011545737251",31.45,6.30,0,333.93,380.52,36.6,33.4,0.296,1194552.8,1194552.8,6139,0,0,0,L,1122011218,1,122.68,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545766217,44905.00
12/25/2018 14:30,2,1.164,ACTIVE,212.61,350.17,59.996,1545766204,"201051344000651","174011545737251",31.73,4.50,0,335.14,379.62,37.4,34.2,0.292,1188299.4,1188299.4,6151,0,0,0,L,1122011218,1,122.46,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545766218,44906.00
12/25/2018 14:30,2,1.160,ACTIVE,212.83,348.96,60.001,1545766204,"201051344000594","174011545737251",31.51,7.30,0,333.63,390.74,37.1,33.9,0.278,1203271.5,1203271.5,29960,0,0,0,L,1122011218,1,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545766219,44907.00
12/25/2018 14:30,2,1.174,ACTIVE,213.29,349.26,60.006,1545766204,"201051344000469","174011545737251",31.53,3.30,0,335.14,385.03,37.5,34.3,0.296,1187408.0,1187408.0,2459,0,0,0,L,1122011218,1,121.10,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545766220,44908.00
12/25/2018 14:30,2,1.170,ACTIVE,212.61,348.96,60.012,1545766204,"201051344000585","174011545737251",31.59,6.00,0,334.54,380.52,37.4,34.2,0.292,1203054.3,1203054.3,6195,0,0,0,L,1122011218,1,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545766221,44909.00
12/25/2018 14:30,2,1.182,ACTIVE,213.96,349.86,59.975,1545766204,"201051344000853","174011545737251",31.35,4.00,0,337.24,386.53,37.6,34.3,0.292,1203179.2,1203179.2,2454,0,0,0,L,1122011218,1,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545766222,44910.00
12/25/2018 14:30,2,1.125,ACTIVE,212.61,348.66,60.001,1545766204,"201051344001145","174011545737251",31.61,6.00,0,335.74,383.23,36.0,32.8,0.274,1202030.8,1202030.8,6129,0,0,0,L,1122011218,1,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545766222,44911.00
12/25/2018 14:30,2,1.184,ACTIVE,212.38,349.26,60.006,1545766204,"201051344000438","174011545737251",31.51,6.30,0,335.14,381.73,37.9,34.6,0.292,1195934.7,1195934.7,6146,0,0,0,L,1122011218,1,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545766223,44912.00
12/25/2018 14:30,2,1.154,ACTIVE,212.16,348.66,60.001,1545766204,"201051344001135","174011545737251",31.53,5.50,0,332.73,382.03,36.9,33.7,0.283,1184432.4,1184432.4,6136,0,0,0,L,1122011218,1,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545766224,44913.00
12/25/2018 14:30,2,1.145,ACTIVE,213.29,351.37,60.017,1545766204,"201051344000983","174011545737251",31.87,4.50,0,335.74,386.53,37.0,33.8,0.301,1202817.9,1202817.9,2455,0,0,0,L,1122011218,1,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545766225,44914.00
12/25/2018 14:30,2,1.158,ACTIVE,212.61,347.46,59.985,1545766204,"201051344001203","174011545737251",31.17,6.00,0,334.84,383.83,36.6,33.4,0.292,1192969.5,1192969.5,6208,0,0,0,L,1122011218,1,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545766226,44915.00
12/25/2018 14:30,2,1.111,ACTIVE,212.16,349.56,60.012,1545766204,"201051344001230","174011545737251",31.67,6.30,0,333.63,381.42,35.8,32.6,0.274,1187636.1,1187636.1,6159,0,0,0,L,1122011218,1,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545766227,44916.00
12/25/2018 14:30,2,1.152,ACTIVE,212.16,348.36,60.001,1545766204,"201051344000646","174011545737251",31.47,6.30,0,332.73,380.52,36.7,33.5,0.287,1182381.2,1182381.2,6148,0,0,0,L,1122011218,1,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545766228,44917.00
12/25/2018 14:30,2,1.178,ACTIVE,213.29,347.76,60.059,1545766204,"201051344000867","174011545737251",31.09,5.00,0,335.74,381.73,37.1,33.9,0.278,1184313.3,1184313.3,30010,0,0,0,L,1122011218,1,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545766229,44918.00
12/25/2018 14:30,2,1.166,ACTIVE,213.74,350.47,60.012,1545766204,"201051344000633","174011545737251",31.47,5.50,0,335.44,384.43,37.1,33.9,0.296,1183251.0,1183251.0,30029,0,0,0,L,1122011218,1,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545766230,44919.00
12/25/2018 14:30,2,1.180,ACTIVE,211.93,348.06,60.006,1545766204,"201051344000955","174011545737251",31.47,6.30,0,333.63,381.12,37.6,34.4,0.287,1201027.0,1201027.0,6167,0,0,0,L,1122011218,1,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545766231,44920.00
12/25/2018 14:30,2,1.154,ACTIVE,213.29,351.97,60.022,1545766204,"201051344000648","174011545737251",31.95,3.70,0,335.14,384.73,37.4,34.2,0.287,1191176.4,1191176.4,29990,0,0,0,L,1122011218,1,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545766232,44921.00
12/25/2018 14:30,2,1.174,ACTIVE,213.74,349.56,60.006,1545766204,"201051344000645","174011545737251",31.31,4.50,0,335.74,385.63,37.2,34.0,0.283,1195451.3,1195451.3,30006,0,0,0,L,1122011218,1,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545766233,44922.00
12/25/2018 14:30,2,1.188,ACTIVE,213.29,348.36,60.001,1545766204,"201051344000569","174011545737251",31.25,4.50,0,336.04,385.33,37.6,34.4,0.287,1212454.8,1212454.8,2314,0,0,0,L,1122011218,1,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545766234,44923.00
12/25/2018 14:45,2,0.586,ACTIVE,212.61,341.45,60.033,1545767104,"201051344000579","174011545737251",30.67,5.50,0,335.74,366.40,18.2,15.7,0.110,1212301.8,1212301.8,2462,0,0,0,L,1122011218,1,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545767106,44924.00
12/25/2018 14:45,2,0.562,ACTIVE,211.48,338.44,60.001,1545767104,"201051344001025","174011545737251",30.49,5.50,0,333.03,366.40,17.4,14.8,0.106,1197019.6,1197019.6,6195,0,0,0,L,1122011218,1,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545767107,44925.00
12/25/2018 14:45,2,0.549,ACTIVE,211.70,342.35,60.012,1545767104,"201051344001093","174011545737251",31.49,5.50,0,333.03,363.99,17.5,14.9,0.102,1188885.7,1188885.7,6200,0,0,0,L,1122011218,1,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545767108,44926.00
12/25/2018 14:45,2,0.562,ACTIVE,212.38,340.85,60.006,1545767104,"201051344000458","174011545737251",30.87,5.50,0,334.84,365.19,17.6,15.1,0.115,1198537.5,1198537.5,2459,0,0,0,L,1122011218,1,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545767109,44927.00
12/25/2018 14:45,2,0.574,ACTIVE,211.48,339.34,59.959,1545767104,"201051344000890","174011545737251",30.53,7.00,0,333.03,365.19,17.8,15.2,0.110,1193530.4,1193530.4,6140,0,0,0,L,1122011218,1,121.78,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545767110,44928.00
12/25/2018 14:45,2,0.533,ACTIVE,212.38,341.45,60.001,1545767104,"201051344000988","174011545737251",20.08,3.70,0,334.24,357.98,10.9,8.6,0.075,935557.9,935557.9,2465,0,0,0,L,1122011218,1,120.88,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545767111,44929.00
12/25/2018 14:45,2,0.553,ACTIVE,212.16,340.55,60.049,1545767104,"201051344000582","174011545737251",30.08,4.50,0,333.33,363.39,16.9,14.4,0.106,1173494.4,1173494.4,6135,0,0,0,L,1122011218,1,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545767112,44930.00
12/25/2018 14:45,2,0.562,ACTIVE,212.38,341.45,60.012,1545767104,"201051344000868","174011545737251",30.47,3.30,0,334.24,365.19,17.4,14.9,0.106,1185445.0,1185445.0,30014,0,0,0,L,1122011218,1,121.10,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545767113,44931.00
12/25/2018 14:45,2,0.564,ACTIVE,212.83,342.35,60.012,1545767104,"201051344000576","174011545737251",30.85,3.30,0,334.24,366.70,17.7,15.1,0.106,1198655.5,1198655.5,2478,0,0,0,L,1122011218,1,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545767114,44932.00
12/25/2018 14:45,2,0.537,ACTIVE,212.61,341.45,60.017,1545767104,"201051344001158","174011545737251",30.61,3.70,0,335.14,366.40,16.7,14.2,0.110,1178954.5,1178954.5,2460,0,0,0,L,1122011218,1,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545767115,44933.00
12/25/2018 14:45,2,0.514,ACTIVE,211.70,340.55,60.006,1545767104,"201051344000917","174011545737251",30.95,6.00,0,332.73,363.99,16.1,13.6,0.102,1190154.2,1190154.2,6161,0,0,0,L,1122011218,1,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545767116,44934.00
12/25/2018 14:45,2,0.582,ACTIVE,211.70,338.44,60.012,1545767104,"201051344000417","174011545737251",20.24,6.00,0,333.03,354.97,12.0,9.6,0.071,966566.6,966566.6,6171,0,0,0,L,1122011218,1,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545767117,44935.00
12/25/2018 14:45,2,0.541,ACTIVE,211.93,340.55,60.001,1545767104,"201051344000685","174011545737251",30.79,5.50,0,333.33,363.39,16.9,14.4,0.106,1194557.5,1194557.5,6140,0,0,0,L,1122011218,1,122.46,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545767118,44936.00
12/25/2018 14:45,2,0.570,ACTIVE,211.70,340.25,60.001,1545767104,"201051344000651","174011545737251",30.34,4.00,0,333.63,364.89,17.6,15.0,0.106,1188304.3,1188304.3,6152,0,0,0,L,1122011218,1,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545767118,44937.00
12/25/2018 14:45,2,0.559,ACTIVE,212.16,341.45,60.001,1545767104,"201051344000594","174011545737251",31.09,6.70,0,333.33,364.59,17.7,15.1,0.102,1203276.4,1203276.4,29961,0,0,0,L,1122011218,1,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545767119,44938.00
12/25/2018 14:45,2,0.584,ACTIVE,212.61,342.05,60.017,1545767104,"201051344000469","174011545737251",30.32,2.50,0,334.54,367.30,17.9,15.4,0.110,1187413.0,1187413.0,2460,0,0,0,L,1122011218,1,120.88,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545767120,44939.00
12/25/2018 14:45,2,0.559,ACTIVE,211.70,340.85,60.012,1545767104,"201051344000585","174011545737251",30.75,5.50,0,333.03,364.59,17.5,14.9,0.106,1203059.2,1203059.2,6196,0,0,0,L,1122011218,1,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545767121,44940.00
12/25/2018 14:45,2,0.541,ACTIVE,213.06,344.15,60.017,1545767104,"201051344000853","174011545737251",31.61,3.70,0,335.74,365.49,17.3,14.8,0.106,1203184.1,1203184.1,2455,0,0,0,L,1122011218,1,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545767122,44941.00
12/25/2018 14:45,2,0.516,ACTIVE,211.93,339.95,59.980,1545767104,"201051344001145","174011545737251",30.71,5.00,0,335.14,364.89,16.1,13.6,0.102,1202035.3,1202035.3,6130,0,0,0,L,1122011218,1,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545767123,44942.00
12/25/2018 14:45,2,0.574,ACTIVE,211.70,340.25,60.006,1545767104,"201051344000438","174011545737251",30.67,5.50,0,333.63,366.40,17.9,15.3,0.110,1195939.7,1195939.7,6147,0,0,0,L,1122011218,1,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545767124,44943.00
12/25/2018 14:45,2,0.557,ACTIVE,211.48,338.44,60.001,1545767104,"201051344001135","174011545737251",30.00,4.50,0,332.73,364.29,17.0,14.5,0.106,1184437.1,1184437.1,6137,0,0,0,L,1122011218,1,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545767125,44944.00
12/25/2018 14:45,2,0.553,ACTIVE,212.61,341.15,60.006,1545767104,"201051344000983","174011545737251",30.53,4.00,0,334.24,365.49,17.1,14.6,0.119,1202822.7,1202822.7,2456,0,0,0,L,1122011218,1,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545767126,44945.00
12/25/2018 14:45,2,0.549,ACTIVE,211.70,339.04,60.012,1545767104,"201051344001203","174011545737251",30.43,5.50,0,333.93,364.29,17.0,14.5,0.106,1192974.2,1192974.2,6209,0,0,0,L,1122011218,1,122.23,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545767127,44946.00
12/25/2018 14:45,2,0.539,ACTIVE,211.48,339.04,60.006,1545767104,"201051344001230","174011545737251",29.28,5.50,0,332.13,363.09,16.0,13.5,0.097,1187640.5,1187640.5,6160,0,0,0,L,1122011218,1,121.78,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545767128,44947.00
12/25/2018 14:45,2,0.555,ACTIVE,211.25,339.95,60.001,1545767104,"201051344000646","174011545737251",30.36,5.50,0,332.13,363.39,17.1,14.5,0.110,1182386.0,1182386.0,6149,0,0,0,L,1122011218,1,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545767129,44948.00
12/25/2018 14:45,2,0.557,ACTIVE,212.61,341.45,60.017,1545767104,"201051344000867","174011545737251",30.40,4.50,0,335.44,364.59,17.2,14.7,0.102,1184318.1,1184318.1,30011,0,0,0,L,1122011218,1,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545767130,44949.00
12/25/2018 14:45,2,0.557,ACTIVE,213.06,343.25,60.006,1545767104,"201051344000633","174011545737251",30.79,4.50,0,335.74,368.50,17.4,14.8,0.115,1183255.9,1183255.9,30030,0,0,0,L,1122011218,1,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545767131,44950.00
12/25/2018 14:45,2,0.578,ACTIVE,211.25,339.65,60.006,1545767104,"201051344000955","174011545737251",30.89,5.50,0,332.13,367.00,18.1,15.5,0.115,1201032.0,1201032.0,6168,0,0,0,L,1122011218,1,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545767132,44951.00
12/25/2018 14:45,2,0.576,ACTIVE,212.61,341.15,60.012,1545767104,"201051344000648","174011545737251",30.43,3.30,0,334.54,366.10,17.8,15.3,0.106,1191181.3,1191181.3,29991,0,0,0,L,1122011218,1,120.88,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545767133,44952.00
12/25/2018 14:45,2,0.553,ACTIVE,212.83,342.35,60.006,1545767104,"201051344000645","174011545737251",30.61,4.00,0,335.44,365.19,17.2,14.7,0.106,1195456.1,1195456.1,30007,0,0,0,L,1122011218,1,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545767133,44953.00
12/25/2018 14:45,2,0.561,ACTIVE,212.61,341.75,60.017,1545767104,"201051344000569","174011545737251",31.11,4.00,0,334.24,365.49,17.7,15.1,0.115,1212459.7,1212459.7,2315,0,0,0,L,1122011218,1,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545767134,44954.00
12/25/2018 15:00,2,0.365,ACTIVE,212.38,345.36,60.012,1545768004,"201051344000579","174011545737251",31.97,4.50,0,333.93,353.47,11.8,9.5,0.044,1212304.7,1212304.7,2463,0,0,0,L,1122011218,1,121.10,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545768006,44955.00
12/25/2018 15:00,2,0.373,ACTIVE,211.70,337.84,60.043,1545768004,"201051344001025","174011545737251",30.12,4.50,0,332.13,351.37,11.4,9.1,0.057,1197022.4,1197022.4,6196,0,0,0,L,1122011218,1,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545768007,44956.00
12/25/2018 15:00,2,0.410,ACTIVE,211.70,339.04,59.996,1545768004,"201051344001093","174011545737251",29.38,5.00,0,332.13,351.37,12.2,9.9,0.053,1188888.7,1188888.7,6201,0,0,0,L,1122011218,1,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545768008,44957.00
12/25/2018 15:00,2,0.391,ACTIVE,212.16,338.74,60.017,1545768004,"201051344000458","174011545737251",29.06,4.50,0,333.63,349.86,11.5,9.2,0.057,1198540.4,1198540.4,2460,0,0,0,L,1122011218,1,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545768009,44958.00
12/25/2018 15:00,2,0.385,ACTIVE,211.70,338.44,60.038,1545768004,"201051344000890","174011545737251",30.45,6.30,0,330.93,349.56,11.9,9.5,0.057,1193533.3,1193533.3,6141,0,0,0,L,1122011218,1,121.78,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545768010,44959.00
12/25/2018 15:00,2,0.359,ACTIVE,212.16,339.34,60.022,1545768004,"201051344000988","174011545737251",19.72,3.30,0,332.43,348.66,7.2,5.0,0.031,935559.5,935559.5,2466,0,0,0,L,1122011218,1,120.65,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545768010,44960.00
12/25/2018 15:00,2,0.381,ACTIVE,212.16,339.34,60.022,1545768004,"201051344000582","174011545737251",29.34,3.70,0,332.43,348.66,11.4,9.0,0.053,1173497.1,1173497.1,6136,0,0,0,L,1122011218,1,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545768011,44961.00
12/25/2018 15:00,2,0.365,ACTIVE,212.38,339.04,60.022,1545768004,"201051344000868","174011545737251",30.22,2.50,0,333.33,349.86,11.2,8.9,0.057,1185447.7,1185447.7,30015,0,0,0,L,1122011218,1,120.88,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545768012,44962.00
12/25/2018 15:00,2,0.375,ACTIVE,212.83,340.25,60.017,1545768004,"201051344000576","174011545737251",30.59,2.50,0,334.54,350.77,11.7,9.4,0.049,1198658.3,1198658.3,2479,0,0,0,L,1122011218,1,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545768013,44963.00
12/25/2018 15:00,2,0.359,ACTIVE,212.38,339.04,60.022,1545768004,"201051344001158","174011545737251",29.48,3.00,0,332.73,349.86,10.8,8.5,0.057,1178957.1,1178957.1,2461,0,0,0,L,1122011218,1,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545768014,44964.00
12/25/2018 15:00,2,0.361,ACTIVE,211.93,339.04,60.022,1545768004,"201051344000917","174011545737251",29.10,5.00,0,331.83,351.97,10.7,8.4,0.053,1190156.7,1190156.7,6162,0,0,0,L,1122011218,1,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545768015,44965.00
12/25/2018 15:00,2,0.428,ACTIVE,211.93,338.74,60.049,1545768004,"201051344000417","174011545737251",18.79,5.00,0,332.13,346.26,8.2,5.9,0.035,966568.4,966568.4,6172,0,0,0,L,1122011218,1,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545768016,44966.00
12/25/2018 15:00,2,0.371,ACTIVE,212.16,339.65,60.022,1545768004,"201051344000685","174011545737251",29.36,5.00,0,332.43,349.26,11.1,8.8,0.057,1194560.1,1194560.1,6141,0,0,0,L,1122011218,1,122.46,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545768017,44967.00
12/25/2018 15:00,2,0.387,ACTIVE,211.93,339.34,60.022,1545768004,"201051344000651","174011545737251",29.36,3.30,0,333.33,348.36,11.6,9.2,0.053,1188307.0,1188307.0,6153,0,0,0,L,1122011218,1,122.23,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545768018,44968.00
12/25/2018 15:00,2,0.385,ACTIVE,211.93,339.04,60.022,1545768004,"201051344000594","174011545737251",29.58,6.00,0,332.73,350.47,11.6,9.3,0.053,1203279.2,1203279.2,29962,0,0,0,L,1122011218,1,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545768019,44969.00
12/25/2018 15:00,2,0.389,ACTIVE,212.61,339.65,60.017,1545768004,"201051344000469","174011545737251",30.06,2.00,0,332.13,351.67,11.8,9.5,0.057,1187415.8,1187415.8,2461,0,0,0,L,1122011218,1,120.65,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545768020,44970.00
12/25/2018 15:00,2,0.373,ACTIVE,211.93,339.65,60.033,1545768004,"201051344000585","174011545737251",30.45,4.00,0,332.13,350.77,11.5,9.2,0.053,1203062.0,1203062.0,6197,0,0,0,L,1122011218,1,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545768021,44971.00
12/25/2018 15:00,2,0.348,ACTIVE,212.83,341.45,60.022,1545768004,"201051344000853","174011545737251",31.51,3.30,0,335.44,352.27,11.2,8.9,0.049,1203186.8,1203186.8,2456,0,0,0,L,1122011218,1,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545768022,44972.00
12/25/2018 15:00,2,0.338,ACTIVE,211.93,339.04,60.049,1545768004,"201051344001145","174011545737251",30.42,4.50,0,333.33,348.66,10.5,8.2,0.053,1202037.8,1202037.8,6131,0,0,0,L,1122011218,1,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545768023,44973.00
