ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/25/2018 15:00,2,0.391,ACTIVE,211.93,338.74,60.022,1545768004,"201051344000438","174011545737251",29.88,4.50,0,332.43,350.47,11.9,9.5,0.057,1195942.5,1195942.5,6148,0,0,0,L,1122011218,1,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545768024,44974.00
12/25/2018 15:00,2,0.371,ACTIVE,211.48,337.84,60.012,1545768004,"201051344001135","174011545737251",29.72,4.00,0,332.13,347.76,11.2,8.9,0.057,1184439.8,1184439.8,6138,0,0,0,L,1122011218,1,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545768025,44975.00
12/25/2018 15:00,2,0.369,ACTIVE,212.38,339.04,60.006,1545768004,"201051344000983","174011545737251",29.40,3.30,0,332.73,350.47,11.0,8.7,0.057,1202825.3,1202825.3,2457,0,0,0,L,1122011218,1,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545768026,44976.00
12/25/2018 15:00,2,0.363,ACTIVE,211.93,338.14,60.022,1545768004,"201051344001203","174011545737251",30.18,4.50,0,332.13,355.88,11.1,8.8,0.049,1192976.9,1192976.9,6210,0,0,0,L,1122011218,1,122.23,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545768027,44977.00
12/25/2018 15:00,2,0.346,ACTIVE,211.70,337.84,60.049,1545768004,"201051344001230","174011545737251",30.36,5.00,0,331.23,347.76,10.7,8.4,0.053,1187643.1,1187643.1,6161,0,0,0,L,1122011218,1,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545768028,44978.00
12/25/2018 15:00,2,0.367,ACTIVE,211.48,338.74,60.022,1545768004,"201051344000646","174011545737251",30.26,4.50,0,330.63,348.36,11.3,9.0,0.057,1182388.7,1182388.7,6150,0,0,0,L,1122011218,1,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545768028,44979.00
12/25/2018 15:00,2,0.361,ACTIVE,212.61,339.04,60.017,1545768004,"201051344000867","174011545737251",30.51,4.00,0,332.13,349.86,11.2,8.9,0.049,1184320.8,1184320.8,30012,0,0,0,L,1122011218,1,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545768029,44980.00
12/25/2018 15:00,2,0.373,ACTIVE,213.06,341.15,60.022,1545768004,"201051344000633","174011545737251",30.22,4.00,0,333.63,352.57,11.4,9.1,0.053,1183258.6,1183258.6,30031,0,0,0,L,1122011218,1,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545768030,44981.00
12/25/2018 15:00,2,0.404,ACTIVE,211.25,338.44,60.022,1545768004,"201051344000955","174011545737251",29.52,5.00,0,331.23,352.27,12.1,9.8,0.057,1201035.0,1201035.0,6169,0,0,0,L,1122011218,1,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545768031,44982.00
12/25/2018 15:00,2,0.391,ACTIVE,212.38,339.65,60.022,1545768004,"201051344000648","174011545737251",29.62,2.50,0,333.63,349.26,11.8,9.5,0.057,1191184.2,1191184.2,29992,0,0,0,L,1122011218,1,120.65,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545768032,44983.00
12/25/2018 15:00,2,0.373,ACTIVE,212.83,339.65,60.022,1545768004,"201051344000645","174011545737251",29.16,3.70,0,334.84,350.47,11.1,8.7,0.053,1195458.8,1195458.8,30008,0,0,0,L,1122011218,1,121.33,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545768033,44984.00
12/25/2018 15:00,2,0.393,ACTIVE,212.38,339.34,60.022,1545768004,"201051344000569","174011545737251",29.32,3.30,0,333.63,350.77,11.7,9.3,0.057,1212462.6,1212462.6,2316,0,0,0,L,1122011218,1,120.65,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545768034,44985.00
12/25/2018 15:15,2,0.357,ACTIVE,211.93,341.45,59.996,1545768904,"201051344000579","174011545737251",31.55,4.00,0,325.52,351.37,11.4,9.1,0.044,1212307.0,1212307.0,2464,0,0,0,L,1122011218,1,120.88,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545768906,44986.00
12/25/2018 15:15,2,0.352,ACTIVE,211.48,337.54,60.043,1545768904,"201051344001025","174011545737251",29.96,4.00,0,331.53,344.76,10.8,8.5,0.053,1197024.5,1197024.5,6197,0,0,0,L,1122011218,1,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545768907,44987.00
12/25/2018 15:15,2,0.396,ACTIVE,211.48,338.74,60.022,1545768904,"201051344001093","174011545737251",29.04,4.50,0,320.71,349.56,11.7,9.4,0.040,1188891.0,1188891.0,6202,0,0,0,L,1122011218,1,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545768908,44988.00
12/25/2018 15:15,2,0.369,ACTIVE,211.93,338.14,60.022,1545768904,"201051344000458","174011545737251",29.12,4.00,0,322.21,345.36,11.0,8.7,0.049,1198542.5,1198542.5,2461,0,0,0,L,1122011218,1,120.88,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545768909,44989.00
12/25/2018 15:15,2,0.365,ACTIVE,211.48,337.84,60.022,1545768904,"201051344000890","174011545737251",30.49,5.50,0,321.01,351.07,11.3,9.0,0.040,1193535.5,1193535.5,6142,0,0,0,L,1122011218,1,121.55,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545768910,44990.00
12/25/2018 15:15,2,0.342,ACTIVE,211.70,339.04,60.017,1545768904,"201051344000988","174011545737251",19.36,3.00,0,323.41,345.06,6.7,4.6,0.035,935560.6,935560.6,2467,0,0,0,L,1122011218,1,120.42,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545768911,44991.00
12/25/2018 15:15,2,0.350,ACTIVE,211.93,339.65,60.022,1545768904,"201051344000582","174011545737251",29.84,3.30,0,327.62,345.66,10.7,8.4,0.049,1173499.2,1173499.2,6137,0,0,0,L,1122011218,1,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545768912,44992.00
12/25/2018 15:15,2,0.344,ACTIVE,211.93,338.74,60.012,1545768904,"201051344000868","174011545737251",30.04,2.00,0,327.92,345.36,10.5,8.2,0.044,1185449.8,1185449.8,30016,0,0,0,L,1122011218,1,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545768913,44993.00
12/25/2018 15:15,2,0.355,ACTIVE,212.38,339.95,60.017,1545768904,"201051344000576","174011545737251",30.63,2.50,0,327.32,347.16,11.1,8.8,0.049,1198660.4,1198660.4,2480,0,0,0,L,1122011218,1,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545768913,44994.00
12/25/2018 15:15,2,0.318,ACTIVE,211.93,338.14,60.059,1545768904,"201051344001158","174011545737251",30.85,2.50,0,323.11,345.96,10.0,7.8,0.049,1178959.1,1178959.1,2462,0,0,0,L,1122011218,1,120.65,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545768914,44995.00
12/25/2018 15:15,2,0.344,ACTIVE,211.70,339.65,60.028,1545768904,"201051344000917","174011545737251",28.94,4.50,0,321.31,345.06,10.1,7.8,0.044,1190158.7,1190158.7,6163,0,0,0,L,1122011218,1,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545768915,44996.00
12/25/2018 15:15,2,0.412,ACTIVE,211.70,338.14,60.022,1545768904,"201051344000417","174011545737251",19.50,4.50,0,321.91,343.55,8.1,5.9,0.031,966569.9,966569.9,6173,0,0,0,L,1122011218,1,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545768916,44997.00
12/25/2018 15:15,2,0.348,ACTIVE,211.93,339.65,60.017,1545768904,"201051344000685","174011545737251",29.56,4.00,0,324.02,345.96,10.4,8.2,0.049,1194562.2,1194562.2,6142,0,0,0,L,1122011218,1,122.23,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545768917,44998.00
12/25/2018 15:15,2,0.344,ACTIVE,211.70,339.04,60.028,1545768904,"201051344000651","174011545737251",30.73,3.00,0,321.91,345.06,10.8,8.5,0.049,1188309.2,1188309.2,6154,0,0,0,L,1122011218,1,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545768918,44999.00
12/25/2018 15:15,2,0.352,ACTIVE,211.70,338.44,59.980,1545768904,"201051344000594","174011545737251",30.40,5.00,0,326.42,344.76,10.9,8.6,0.049,1203281.4,1203281.4,29963,0,0,0,L,1122011218,1,120.65,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545768919,45000.00
12/25/2018 15:15,2,0.371,ACTIVE,212.16,338.44,60.017,1545768904,"201051344000469","174011545737251",29.92,1.50,0,324.92,345.66,11.2,8.9,0.053,1187418.1,1187418.1,2462,0,0,0,L,1122011218,1,120.42,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545768920,45001.00
12/25/2018 15:15,2,0.350,ACTIVE,211.70,339.04,60.022,1545768904,"201051344000585","174011545737251",30.22,4.00,0,327.62,345.66,10.7,8.4,0.053,1203064.1,1203064.1,6198,0,0,0,L,1122011218,1,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545768921,45002.00
12/25/2018 15:15,2,0.342,ACTIVE,212.61,339.95,60.017,1545768904,"201051344000853","174011545737251",30.47,3.00,0,325.82,347.46,10.6,8.3,0.049,1203188.9,1203188.9,2457,0,0,0,L,1122011218,1,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545768922,45003.00
12/25/2018 15:15,2,0.334,ACTIVE,211.70,339.04,59.980,1545768904,"201051344001145","174011545737251",29.18,3.70,0,321.91,345.96,9.9,7.6,0.049,1202039.7,1202039.7,6132,0,0,0,L,1122011218,1,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545768923,45004.00
12/25/2018 15:15,2,0.363,ACTIVE,211.70,338.44,60.022,1545768904,"201051344000438","174011545737251",29.98,4.50,0,321.61,345.96,11.1,8.8,0.049,1195944.7,1195944.7,6149,0,0,0,L,1122011218,1,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545768924,45005.00
12/25/2018 15:15,2,0.354,ACTIVE,211.25,336.94,59.980,1545768904,"201051344001135","174011545737251",29.16,4.00,0,320.71,344.45,10.5,8.2,0.044,1184441.9,1184441.9,6139,0,0,0,L,1122011218,1,121.33,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545768925,45006.00
12/25/2018 15:15,2,0.346,ACTIVE,211.93,338.14,59.964,1545768904,"201051344000983","174011545737251",29.40,3.00,0,321.61,345.06,10.3,8.0,0.053,1202827.4,1202827.4,2458,0,0,0,L,1122011218,1,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545768925,45007.00
12/25/2018 15:15,2,0.354,ACTIVE,211.70,338.14,60.022,1545768904,"201051344001203","174011545737251",29.04,4.00,0,323.11,345.96,10.5,8.2,0.044,1192978.9,1192978.9,6211,0,0,0,L,1122011218,1,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545768926,45008.00
12/25/2018 15:15,2,0.336,ACTIVE,211.48,337.84,60.049,1545768904,"201051344001230","174011545737251",29.92,4.00,0,325.22,344.15,10.2,7.9,0.044,1187645.0,1187645.0,6162,0,0,0,L,1122011218,1,121.55,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545768927,45009.00
12/25/2018 15:15,2,0.342,ACTIVE,211.25,338.74,60.028,1545768904,"201051344000646","174011545737251",30.14,4.00,0,320.41,344.45,10.5,8.2,0.049,1182390.8,1182390.8,6151,0,0,0,L,1122011218,1,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545768928,45010.00
12/25/2018 15:15,2,0.340,ACTIVE,212.16,338.44,60.022,1545768904,"201051344000867","174011545737251",30.47,3.70,0,322.51,345.66,10.5,8.2,0.049,1184322.9,1184322.9,30013,0,0,0,L,1122011218,1,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545768929,45011.00
12/25/2018 15:15,2,0.355,ACTIVE,212.61,340.55,60.017,1545768904,"201051344000633","174011545737251",29.98,3.30,0,324.32,348.06,10.8,8.5,0.053,1183260.8,1183260.8,30032,0,0,0,L,1122011218,1,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545768930,45012.00
12/25/2018 15:15,2,0.381,ACTIVE,211.25,337.84,60.043,1545768904,"201051344000955","174011545737251",29.54,4.50,0,326.42,344.15,11.4,9.1,0.053,1201037.3,1201037.3,6170,0,0,0,L,1122011218,1,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545768931,45013.00
12/25/2018 15:15,2,0.350,ACTIVE,212.16,338.74,60.038,1545768904,"201051344000648","174011545737251",30.81,2.00,0,327.62,346.56,10.9,8.6,0.044,1191186.4,1191186.4,29993,0,0,0,L,1122011218,1,120.42,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545768932,45014.00
12/25/2018 15:15,2,0.346,ACTIVE,212.38,339.04,60.017,1545768904,"201051344000645","174011545737251",29.44,3.00,0,324.32,346.26,10.3,8.0,0.049,1195460.8,1195460.8,30009,0,0,0,L,1122011218,1,121.10,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545768933,45015.00
12/25/2018 15:15,2,0.350,ACTIVE,212.16,338.74,59.996,1545768904,"201051344000569","174011545737251",30.59,3.30,0,326.12,345.36,10.9,8.6,0.044,1212464.7,1212464.7,2317,0,0,0,L,1122011218,1,120.42,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545768934,45016.00
12/25/2018 15:30,2,0.324,ACTIVE,212.16,338.74,59.996,1545769804,"201051344000579","174011545737251",30.32,3.70,0,334.54,345.96,10.0,7.7,0.035,1212309.1,1212309.1,2465,0,0,0,L,1122011218,1,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545769806,45017.00
12/25/2018 15:30,2,0.305,ACTIVE,211.48,336.94,59.996,1545769804,"201051344001025","174011545737251",29.42,3.70,0,332.13,343.85,9.1,6.9,0.035,1197026.4,1197026.4,6198,0,0,0,L,1122011218,1,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545769807,45018.00
12/25/2018 15:30,2,0.338,ACTIVE,211.48,338.44,59.996,1545769804,"201051344001093","174011545737251",29.48,4.00,0,332.73,343.55,10.1,7.9,0.031,1188893.1,1188893.1,6203,0,0,0,L,1122011218,1,121.55,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545769808,45019.00
12/25/2018 15:30,2,0.305,ACTIVE,211.93,337.54,59.953,1545769804,"201051344000458","174011545737251",30.10,4.00,0,332.43,345.36,9.3,7.1,0.035,1198544.4,1198544.4,2462,0,0,0,L,1122011218,1,121.10,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545769809,45020.00
12/25/2018 15:30,2,0.318,ACTIVE,211.48,337.24,59.990,1545769804,"201051344000890","174011545737251",29.98,5.00,0,331.23,344.45,9.7,7.4,0.031,1193537.5,1193537.5,6143,0,0,0,L,1122011218,1,121.78,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545769810,45021.00
12/25/2018 15:30,2,0.283,ACTIVE,211.93,339.65,59.996,1545769804,"201051344000988","174011545737251",19.44,2.50,0,332.43,345.06,5.6,3.5,0.013,935561.6,935561.6,2468,0,0,0,L,1122011218,1,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545769811,45022.00
12/25/2018 15:30,2,0.309,ACTIVE,211.93,338.44,60.038,1545769804,"201051344000582","174011545737251",29.28,3.30,0,332.73,345.36,9.2,6.9,0.040,1173501.1,1173501.1,6138,0,0,0,L,1122011218,1,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545769811,45023.00
12/25/2018 15:30,2,0.295,ACTIVE,211.93,338.74,59.996,1545769804,"201051344000868","174011545737251",29.92,2.00,0,333.03,345.96,9.0,6.7,0.031,1185451.6,1185451.6,30017,0,0,0,L,1122011218,1,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545769812,45024.00
12/25/2018 15:30,2,0.312,ACTIVE,212.61,339.95,60.001,1545769804,"201051344000576","174011545737251",30.08,2.50,0,333.63,346.26,9.5,7.3,0.031,1198662.4,1198662.4,2481,0,0,0,L,1122011218,1,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545769813,45025.00
12/25/2018 15:30,2,0.279,ACTIVE,212.16,338.74,60.001,1545769804,"201051344001158","174011545737251",30.18,2.50,0,333.63,345.36,8.6,6.3,0.035,1178960.8,1178960.8,2463,0,0,0,L,1122011218,1,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545769814,45026.00
12/25/2018 15:30,2,0.295,ACTIVE,211.70,339.04,59.996,1545769804,"201051344000917","174011545737251",28.88,4.50,0,331.83,344.76,8.7,6.4,0.035,1190160.4,1190160.4,6164,0,0,0,L,1122011218,1,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545769815,45027.00
12/25/2018 15:30,2,0.363,ACTIVE,211.70,337.54,60.028,1545769804,"201051344000417","174011545737251",19.02,4.00,0,332.13,342.95,7.0,4.8,0.027,966571.2,966571.2,6174,0,0,0,L,1122011218,1,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545769816,45028.00
12/25/2018 15:30,2,0.291,ACTIVE,211.70,338.74,59.996,1545769804,"201051344000685","174011545737251",30.08,4.00,0,333.03,345.66,8.9,6.7,0.035,1194564.0,1194564.0,6143,0,0,0,L,1122011218,1,122.23,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545769817,45029.00
12/25/2018 15:30,2,0.316,ACTIVE,211.70,337.84,59.990,1545769804,"201051344000651","174011545737251",28.98,3.00,0,332.43,345.36,9.3,7.1,0.035,1188311.1,1188311.1,6155,0,0,0,L,1122011218,1,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545769818,45030.00
12/25/2018 15:30,2,0.314,ACTIVE,211.70,338.74,60.001,1545769804,"201051344000594","174011545737251",29.36,4.50,0,331.23,344.45,9.4,7.1,0.035,1203283.3,1203283.3,29964,0,0,0,L,1122011218,1,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545769819,45031.00
12/25/2018 15:30,2,0.332,ACTIVE,212.16,339.04,59.996,1545769804,"201051344000469","174011545737251",28.51,1.50,0,331.83,344.76,9.6,7.3,0.035,1187420.0,1187420.0,2463,0,0,0,L,1122011218,1,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545769820,45032.00
12/25/2018 15:30,2,0.301,ACTIVE,211.70,338.44,59.948,1545769804,"201051344000585","174011545737251",30.02,4.00,0,331.53,345.66,9.2,6.9,0.035,1203066.0,1203066.0,6199,0,0,0,L,1122011218,1,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545769821,45033.00
12/25/2018 15:30,2,0.307,ACTIVE,212.61,340.25,59.996,1545769804,"201051344000853","174011545737251",29.20,2.50,0,334.24,346.26,9.1,6.8,0.031,1203190.8,1203190.8,2458,0,0,0,L,1122011218,1,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545769822,45034.00
12/25/2018 15:30,2,0.275,ACTIVE,211.70,338.44,59.996,1545769804,"201051344001145","174011545737251",30.16,3.30,0,333.93,345.06,8.4,6.2,0.031,1202041.4,1202041.4,6133,0,0,0,L,1122011218,1,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545769823,45035.00
12/25/2018 15:30,2,0.309,ACTIVE,211.70,337.84,59.990,1545769804,"201051344000438","174011545737251",30.53,3.70,0,332.73,344.15,9.6,7.3,0.031,1195946.7,1195946.7,6150,0,0,0,L,1122011218,1,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545769824,45036.00
12/25/2018 15:30,2,0.301,ACTIVE,211.25,336.94,59.964,1545769804,"201051344001135","174011545737251",28.94,3.70,0,331.83,350.17,8.8,6.6,0.040,1184443.7,1184443.7,6140,0,0,0,L,1122011218,1,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545769825,45037.00
12/25/2018 15:30,2,0.281,ACTIVE,211.93,338.14,60.001,1545769804,"201051344000983","174011545737251",30.59,3.00,0,333.03,345.06,8.7,6.5,0.035,1202829.1,1202829.1,2459,0,0,0,L,1122011218,1,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545769826,45038.00
12/25/2018 15:30,2,0.307,ACTIVE,211.70,336.94,59.980,1545769804,"201051344001203","174011545737251",28.53,3.70,0,333.33,345.66,8.9,6.7,0.027,1192980.7,1192980.7,6212,0,0,0,L,1122011218,1,122.01,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545769826,45039.00
12/25/2018 15:30,2,0.295,ACTIVE,211.48,336.94,59.996,1545769804,"201051344001230","174011545737251",29.46,4.00,0,331.23,344.45,8.8,6.6,0.031,1187646.8,1187646.8,6163,0,0,0,L,1122011218,1,121.78,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545769827,45040.00
12/25/2018 15:30,2,0.305,ACTIVE,211.25,338.14,59.996,1545769804,"201051344000646","174011545737251",29.04,4.00,0,332.43,343.85,9.0,6.7,0.035,1182392.6,1182392.6,6152,0,0,0,L,1122011218,1,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545769828,45041.00
12/25/2018 15:30,2,0.287,ACTIVE,212.38,338.74,60.001,1545769804,"201051344000867","174011545737251",30.63,3.70,0,333.03,344.76,8.9,6.7,0.031,1184324.7,1184324.7,30014,0,0,0,L,1122011218,1,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545769829,45042.00
12/25/2018 15:30,2,0.311,ACTIVE,212.61,340.85,59.996,1545769804,"201051344000633","174011545737251",29.40,3.30,0,333.03,348.66,9.2,7.0,0.031,1183262.7,1183262.7,30033,0,0,0,L,1122011218,1,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545769830,45043.00
12/25/2018 15:30,2,0.334,ACTIVE,211.25,337.54,59.990,1545769804,"201051344000955","174011545737251",29.16,4.00,0,331.23,344.45,9.9,7.6,0.035,1201039.3,1201039.3,6171,0,0,0,L,1122011218,1,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545769831,45044.00
12/25/2018 15:30,2,0.318,ACTIVE,212.16,338.44,60.043,1545769804,"201051344000648","174011545737251",29.44,1.50,0,333.33,345.06,9.5,7.3,0.035,1191188.3,1191188.3,29994,0,0,0,L,1122011218,1,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545769832,45045.00
12/25/2018 15:30,2,0.295,ACTIVE,212.38,339.34,59.996,1545769804,"201051344000645","174011545737251",29.34,3.00,0,333.93,345.36,8.8,6.5,0.035,1195462.6,1195462.6,30010,0,0,0,L,1122011218,1,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545769833,45046.00
12/25/2018 15:30,2,0.297,ACTIVE,212.16,338.74,59.975,1545769804,"201051344000569","174011545737251",30.67,3.00,0,333.33,345.06,9.2,7.0,0.035,1212466.7,1212466.7,2318,0,0,0,L,1122011218,1,120.65,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545769834,45047.00
12/25/2018 15:45,2,0.295,ACTIVE,211.93,338.44,60.033,1545770704,"201051344000579","174011545737251",30.85,3.70,0,333.33,344.15,9.3,7.1,0.022,1212310.9,1212310.9,2467,0,0,0,L,1122011218,1,120.88,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545770706,45048.00
12/25/2018 15:45,2,0.273,ACTIVE,211.25,336.64,60.022,1545770704,"201051344001025","174011545737251",30.18,3.70,0,332.13,342.35,8.4,6.2,0.022,1197028.0,1197028.0,6200,0,0,0,L,1122011218,1,121.10,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545770708,45049.00
12/25/2018 15:45,2,0.314,ACTIVE,211.48,338.14,59.985,1545770704,"201051344001093","174011545737251",29.92,4.00,0,332.13,343.55,9.6,7.3,0.022,1188895.0,1188895.0,6205,0,0,0,L,1122011218,1,121.33,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545770709,45050.00
12/25/2018 15:45,2,0.279,ACTIVE,211.70,337.84,60.028,1545770704,"201051344000458","174011545737251",30.08,4.00,0,332.13,343.85,8.5,6.3,0.027,1198546.2,1198546.2,2464,0,0,0,L,1122011218,1,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545770711,45051.00
12/25/2018 15:45,2,0.297,ACTIVE,211.25,337.24,60.022,1545770704,"201051344000890","174011545737251",29.72,4.50,0,331.53,342.95,8.9,6.7,0.027,1193539.3,1193539.3,6145,0,0,0,L,1122011218,1,121.55,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545770712,45052.00
12/25/2018 15:45,2,0.264,ACTIVE,211.70,339.34,59.996,1545770704,"201051344000988","174011545737251",18.98,3.00,0,331.83,344.76,5.1,3.0,0.018,935562.4,935562.4,2470,0,0,0,L,1122011218,1,120.65,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545770714,45053.00
12/25/2018 15:45,2,0.277,ACTIVE,211.93,338.14,60.017,1545770704,"201051344000582","174011545737251",29.96,3.30,0,332.43,342.95,8.5,6.2,0.027,1173502.8,1173502.8,6140,0,0,0,L,1122011218,1,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545770716,45054.00
12/25/2018 15:45,2,0.271,ACTIVE,211.93,338.44,60.054,1545770704,"201051344000868","174011545737251",29.52,2.00,0,332.73,344.15,8.2,5.9,0.027,1185453.2,1185453.2,30019,0,0,0,L,1122011218,1,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545770717,45055.00
12/25/2018 15:45,2,0.293,ACTIVE,212.38,339.65,60.012,1545770704,"201051344000576","174011545737251",29.46,2.50,0,333.63,345.36,8.8,6.5,0.022,1198664.2,1198664.2,2483,0,0,0,L,1122011218,1,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545770719,45056.00
12/25/2018 15:45,2,0.260,ACTIVE,212.16,338.44,60.017,1545770704,"201051344001158","174011545737251",29.74,2.50,0,333.03,344.15,7.8,5.7,0.027,1178962.3,1178962.3,2465,0,0,0,L,1122011218,1,120.65,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545770720,45057.00
12/25/2018 15:45,2,0.266,ACTIVE,211.48,338.74,60.012,1545770704,"201051344000917","174011545737251",29.60,4.50,0,330.93,344.15,8.0,5.8,0.027,1190162.0,1190162.0,6166,0,0,0,L,1122011218,1,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545770722,45058.00
12/25/2018 15:45,2,0.328,ACTIVE,211.48,337.24,59.990,1545770704,"201051344000417","174011545737251",19.50,3.70,0,332.13,342.05,6.5,4.3,0.013,966572.4,966572.4,6176,0,0,0,L,1122011218,1,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545770723,45059.00
12/25/2018 15:45,2,0.283,ACTIVE,211.70,339.04,60.017,1545770704,"201051344000685","174011545737251",28.77,3.70,0,332.13,344.15,8.3,6.1,0.027,1194565.6,1194565.6,6145,0,0,0,L,1122011218,1,122.23,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545770725,45060.00
12/25/2018 15:45,2,0.275,ACTIVE,211.48,338.14,60.022,1545770704,"201051344000651","174011545737251",30.40,3.00,0,333.33,342.95,8.5,6.3,0.027,1188312.8,1188312.8,6157,0,0,0,L,1122011218,1,122.01,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545770726,45061.00
12/25/2018 15:45,2,0.271,ACTIVE,211.70,338.14,60.017,1545770704,"201051344000594","174011545737251",30.83,4.50,0,332.73,344.45,8.6,6.3,0.022,1203285.0,1203285.0,29966,0,0,0,L,1122011218,1,120.65,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545770728,45062.00
12/25/2018 15:45,2,0.299,ACTIVE,212.16,338.74,60.017,1545770704,"201051344000469","174011545737251",29.40,2.00,0,331.53,344.15,8.9,6.7,0.027,1187421.8,1187421.8,2464,0,0,0,L,1122011218,1,120.42,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545770729,45063.00
12/25/2018 15:45,2,0.279,ACTIVE,211.48,338.14,60.012,1545770704,"201051344000585","174011545737251",29.70,3.70,0,332.13,343.55,8.4,6.2,0.027,1203067.7,1203067.7,6200,0,0,0,L,1122011218,1,121.10,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545770730,45064.00
12/25/2018 15:45,2,0.279,ACTIVE,212.38,339.65,60.022,1545770704,"201051344000853","174011545737251",28.96,3.00,0,334.24,345.06,8.2,6.0,0.027,1203192.4,1203192.4,2459,0,0,0,L,1122011218,1,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545770731,45065.00
12/25/2018 15:45,2,0.252,ACTIVE,211.70,338.44,59.985,1545770704,"201051344001145","174011545737251",30.00,3.30,0,332.73,344.45,7.7,5.5,0.027,1202042.9,1202042.9,6134,0,0,0,L,1122011218,1,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545770732,45066.00
12/25/2018 15:45,2,0.289,ACTIVE,211.48,337.54,60.043,1545770704,"201051344000438","174011545737251",30.24,3.70,0,332.73,343.25,8.9,6.6,0.027,1195948.5,1195948.5,6151,0,0,0,L,1122011218,1,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545770733,45067.00
12/25/2018 15:45,2,0.270,ACTIVE,211.03,336.34,60.022,1545770704,"201051344001135","174011545737251",29.80,3.70,0,331.53,342.65,8.2,5.9,0.027,1184445.3,1184445.3,6141,0,0,0,L,1122011218,1,121.33,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545770734,45068.00
12/25/2018 15:45,2,0.262,ACTIVE,211.93,337.54,60.017,1545770704,"201051344000983","174011545737251",30.10,3.00,0,332.43,343.85,8.0,5.8,0.027,1202830.7,1202830.7,2460,0,0,0,L,1122011218,1,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545770735,45069.00
12/25/2018 15:45,2,0.277,ACTIVE,211.48,337.54,60.017,1545770704,"201051344001203","174011545737251",29.28,3.30,0,332.73,343.85,8.2,6.0,0.027,1192982.4,1192982.4,6213,0,0,0,L,1122011218,1,122.01,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545770736,45070.00
12/25/2018 15:45,2,0.279,ACTIVE,211.48,337.24,60.017,1545770704,"201051344001230","174011545737251",28.90,3.70,0,331.53,341.75,8.2,6.0,0.027,1187648.4,1187648.4,6164,0,0,0,L,1122011218,1,121.55,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545770737,45071.00
12/25/2018 15:45,2,0.285,ACTIVE,211.03,337.84,60.006,1545770704,"201051344000646","174011545737251",28.49,3.70,0,331.83,342.35,8.2,6.0,0.027,1182394.2,1182394.2,6153,0,0,0,L,1122011218,1,121.55,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545770737,45072.00
12/25/2018 15:45,2,0.270,ACTIVE,212.16,337.54,60.022,1545770704,"201051344000867","174011545737251",29.90,3.70,0,332.73,343.85,8.2,6.0,0.027,1184326.3,1184326.3,30015,0,0,0,L,1122011218,1,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545770738,45073.00
12/25/2018 15:45,2,0.279,ACTIVE,212.61,340.25,60.028,1545770704,"201051344000633","174011545737251",30.12,3.30,0,333.33,346.56,8.5,6.3,0.022,1183264.4,1183264.4,30034,0,0,0,L,1122011218,1,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545770739,45074.00
12/25/2018 15:45,2,0.309,ACTIVE,211.03,336.64,59.996,1545770704,"201051344000955","174011545737251",29.80,3.70,0,330.93,342.35,9.3,7.1,0.027,1201041.2,1201041.2,6172,0,0,0,L,1122011218,1,120.88,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545770740,45075.00
12/25/2018 15:45,2,0.283,ACTIVE,212.16,337.84,60.022,1545770704,"201051344000648","174011545737251",30.04,2.00,0,333.33,343.85,8.7,6.4,0.027,1191190.1,1191190.1,29995,0,0,0,L,1122011218,1,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545770741,45076.00
12/25/2018 15:45,2,0.268,ACTIVE,212.38,339.34,60.012,1545770704,"201051344000645","174011545737251",29.32,3.30,0,334.54,344.15,8.0,5.8,0.027,1195464.2,1195464.2,30011,0,0,0,L,1122011218,1,121.33,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545770742,45077.00
12/25/2018 15:45,2,0.277,ACTIVE,211.93,338.14,60.022,1545770704,"201051344000569","174011545737251",30.16,3.00,0,333.03,344.15,8.5,6.3,0.022,1212468.4,1212468.4,2319,0,0,0,L,1122011218,1,120.42,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545770743,45078.00
12/25/2018 16:00,2,0.270,ACTIVE,211.93,337.84,59.985,1545771605,"201051344000579","174011545737251",28.15,4.00,0,332.43,344.15,7.7,5.5,0.013,1212312.5,1212312.5,2468,0,0,0,L,1122011218,1,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545771607,45079.00
12/25/2018 16:00,2,0.238,ACTIVE,211.25,336.64,60.033,1545771605,"201051344001025","174011545737251",27.61,3.30,0,331.53,342.65,6.7,4.5,0.009,1197029.4,1197029.4,6201,0,0,0,L,1122011218,1,121.10,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545771608,45080.00
12/25/2018 16:00,2,0.283,ACTIVE,211.48,337.84,60.049,1545771605,"201051344001093","174011545737251",27.35,4.00,0,331.53,343.85,7.8,5.6,0.013,1188896.7,1188896.7,6206,0,0,0,L,1122011218,1,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545771608,45081.00
12/25/2018 16:00,2,0.246,ACTIVE,211.93,336.94,59.996,1545771605,"201051344000458","174011545737251",27.95,4.50,0,332.73,343.85,7.0,4.8,0.013,1198547.6,1198547.6,2465,0,0,0,L,1122011218,1,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545771609,45082.00
12/25/2018 16:00,2,0.252,ACTIVE,211.48,337.24,60.022,1545771605,"201051344000890","174011545737251",27.97,4.00,0,331.83,342.65,7.2,5.0,0.013,1193540.8,1193540.8,6146,0,0,0,L,1122011218,1,121.55,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545771610,45083.00
12/25/2018 16:00,2,0.205,ACTIVE,211.70,339.04,60.012,1545771605,"201051344000988","174011545737251",19.02,3.00,0,328.52,348.06,4.0,1.9,0.004,935563.0,935563.0,2471,0,0,0,L,1122011218,1,120.65,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545771611,45084.00
12/25/2018 16:00,2,0.244,ACTIVE,211.93,338.14,60.022,1545771605,"201051344000582","174011545737251",28.07,3.00,0,331.23,343.85,6.9,4.8,0.018,1173504.2,1173504.2,6141,0,0,0,L,1122011218,1,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545771612,45085.00
12/25/2018 16:00,2,0.230,ACTIVE,211.93,338.14,60.012,1545771605,"201051344000868","174011545737251",27.59,3.00,0,332.13,342.95,6.5,4.3,0.018,1185454.5,1185454.5,30020,0,0,0,L,1122011218,1,120.88,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545771613,45086.00
12/25/2018 16:00,2,0.260,ACTIVE,212.38,339.95,60.012,1545771605,"201051344000576","174011545737251",26.38,2.50,0,333.33,343.85,6.9,4.8,0.013,1198665.6,1198665.6,2484,0,0,0,L,1122011218,1,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545771614,45087.00
12/25/2018 16:00,2,0.221,ACTIVE,212.16,337.84,60.012,1545771605,"201051344001158","174011545737251",27.47,3.00,0,332.43,343.85,6.2,4.0,0.013,1178963.6,1178963.6,2466,0,0,0,L,1122011218,1,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545771615,45088.00
12/25/2018 16:00,2,0.230,ACTIVE,211.70,338.44,60.022,1545771605,"201051344000917","174011545737251",27.47,4.00,0,330.93,343.55,6.4,4.3,0.009,1190163.3,1190163.3,6167,0,0,0,L,1122011218,1,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545771616,45089.00
12/25/2018 16:00,2,0.268,ACTIVE,211.70,337.84,60.054,1545771605,"201051344000417","174011545737251",19.92,3.30,0,322.21,351.97,5.4,3.3,0.004,966573.3,966573.3,6177,0,0,0,L,1122011218,1,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545771617,45090.00
12/25/2018 16:00,2,0.244,ACTIVE,211.93,338.44,60.022,1545771605,"201051344000685","174011545737251",27.25,3.30,0,331.53,343.55,6.8,4.6,0.009,1194566.9,1194566.9,6146,0,0,0,L,1122011218,1,122.23,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545771618,45091.00
12/25/2018 16:00,2,0.256,ACTIVE,211.70,337.84,60.022,1545771605,"201051344000651","174011545737251",27.49,3.00,0,332.13,342.95,7.1,4.9,0.009,1188314.2,1188314.2,6158,0,0,0,L,1122011218,1,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545771619,45092.00
12/25/2018 16:00,2,0.248,ACTIVE,211.70,337.84,59.969,1545771605,"201051344000594","174011545737251",27.75,4.00,0,330.93,342.95,7.0,4.8,0.018,1203286.4,1203286.4,29967,0,0,0,L,1122011218,1,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545771620,45093.00
12/25/2018 16:00,2,0.266,ACTIVE,212.16,338.14,60.006,1545771605,"201051344000469","174011545737251",27.85,2.00,0,331.53,343.55,7.5,5.3,0.009,1187423.3,1187423.3,2466,0,0,0,L,1122011218,1,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545771622,45094.00
12/25/2018 16:00,2,0.238,ACTIVE,211.70,337.84,60.017,1545771605,"201051344000585","174011545737251",27.93,3.70,0,331.83,343.25,6.8,4.6,0.013,1203069.0,1203069.0,6202,0,0,0,L,1122011218,1,121.10,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545771623,45095.00
12/25/2018 16:00,2,0.229,ACTIVE,212.61,339.34,60.006,1545771605,"201051344000853","174011545737251",27.37,3.00,0,333.93,344.76,6.4,4.2,0.013,1203193.7,1203193.7,2461,0,0,0,L,1122011218,1,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545771625,45096.00
12/25/2018 16:00,2,0.213,ACTIVE,211.70,338.14,60.043,1545771605,"201051344001145","174011545737251",27.57,3.00,0,333.03,343.25,6.0,3.9,0.013,1202044.1,1202044.1,6136,0,0,0,L,1122011218,1,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545771626,45097.00
12/25/2018 16:00,2,0.254,ACTIVE,211.70,338.14,59.985,1545771605,"201051344000438","174011545737251",27.99,3.30,0,331.53,342.95,7.2,5.1,0.013,1195950.0,1195950.0,6153,0,0,0,L,1122011218,1,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545771628,45098.00
12/25/2018 16:00,2,0.227,ACTIVE,211.25,336.34,60.017,1545771605,"201051344001135","174011545737251",27.97,3.70,0,331.53,341.45,6.5,4.3,0.013,1184446.6,1184446.6,6143,0,0,0,L,1122011218,1,121.33,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545771629,45099.00
12/25/2018 16:00,2,0.230,ACTIVE,211.93,337.54,59.969,1545771605,"201051344000983","174011545737251",27.43,3.30,0,331.83,342.35,6.4,4.3,0.013,1202832.0,1202832.0,2462,0,0,0,L,1122011218,1,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545771631,45100.00
12/25/2018 16:00,2,0.240,ACTIVE,211.70,337.84,60.022,1545771605,"201051344001203","174011545737251",27.35,3.30,0,332.43,343.85,6.7,4.5,0.009,1192983.7,1192983.7,6215,0,0,0,L,1122011218,1,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545771633,45101.00
12/25/2018 16:00,2,0.238,ACTIVE,211.48,336.94,60.028,1545771605,"201051344001230","174011545737251",26.32,3.30,0,330.93,341.45,6.4,4.2,0.018,1187649.7,1187649.7,6166,0,0,0,L,1122011218,1,121.78,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545771634,45102.00
12/25/2018 16:00,2,0.236,ACTIVE,211.25,337.54,60.017,1545771605,"201051344000646","174011545737251",27.99,3.70,0,330.93,342.05,6.8,4.6,0.013,1182395.6,1182395.6,6155,0,0,0,L,1122011218,1,121.55,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545771636,45103.00
12/25/2018 16:00,2,0.234,ACTIVE,212.16,337.84,59.985,1545771605,"201051344000867","174011545737251",27.55,4.00,0,332.43,343.25,6.6,4.4,0.013,1184327.6,1184327.6,30017,0,0,0,L,1122011218,1,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545771637,45104.00
12/25/2018 16:00,2,0.246,ACTIVE,212.61,339.95,60.012,1545771605,"201051344000633","174011545737251",27.79,3.30,0,332.73,345.66,6.9,4.8,0.013,1183265.7,1183265.7,30036,0,0,0,L,1122011218,1,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545771639,45105.00
12/25/2018 16:00,2,0.266,ACTIVE,211.03,337.24,60.022,1545771605,"201051344000955","174011545737251",28.17,3.70,0,330.93,341.75,7.6,5.4,0.013,1201042.8,1201042.8,6174,0,0,0,L,1122011218,1,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545771640,45106.00
12/25/2018 16:00,2,0.252,ACTIVE,212.16,338.14,60.012,1545771605,"201051344000648","174011545737251",28.09,2.50,0,333.03,343.55,7.2,5.0,0.018,1191191.5,1191191.5,29997,0,0,0,L,1122011218,1,120.65,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545771642,45107.00
12/25/2018 16:00,2,0.219,ACTIVE,212.38,338.44,60.017,1545771605,"201051344000645","174011545737251",28.94,3.30,0,332.73,343.25,6.5,4.3,0.013,1195465.4,1195465.4,30013,0,0,0,L,1122011218,1,121.33,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545771644,45108.00
12/25/2018 16:00,2,0.236,ACTIVE,211.93,337.54,60.012,1545771605,"201051344000569","174011545737251",28.61,3.00,0,331.53,342.65,6.9,4.7,0.009,1212469.7,1212469.7,2320,0,0,0,L,1122011218,1,120.65,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545771644,45109.00
12/25/2018 16:15,2,0.203,ALERT,211.93,302.07,60.022,1545772504,"201051344000579","174011545737251",23.82,3.70,0,301.47,350.47,4.9,2.8,0.000,1212313.6,1212313.6,2469,0,0,0,L,1122011218,1,120.65,121.55,0002,0,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545772507,45110.00
12/25/2018 16:15,2,0.168,ALERT,211.25,300.27,60.017,1545772504,"201051344001025","174011545737251",23.91,3.00,0,299.37,348.66,4.1,2.0,0.000,1197030.3,1197030.3,6202,0,0,0,L,1122011218,1,121.10,120.88,0002,0,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545772509,45111.00
12/25/2018 16:15,2,0.215,ALERT,211.48,301.17,60.012,1545772504,"201051344001093","174011545737251",23.30,3.70,0,299.97,353.77,5.1,3.0,0.000,1188897.8,1188897.8,6207,0,0,0,L,1122011218,1,121.33,120.88,0002,3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545772510,45112.00
12/25/2018 16:15,2,0.172,ALERT,211.70,301.47,60.022,1545772504,"201051344000458","174011545737251",23.84,4.00,0,300.87,353.47,4.2,2.1,0.000,1198548.5,1198548.5,2466,0,0,0,L,1122011218,1,120.65,121.78,0002,1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545772512,45113.00
12/25/2018 16:15,2,0.186,ALERT,211.48,313.20,60.012,1545772504,"201051344000890","174011545737251",24.73,3.70,0,300.57,355.88,4.7,2.6,0.000,1193541.8,1193541.8,6147,0,0,0,L,1122011218,1,121.55,120.20,0002,3,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545772514,45114.00
12/25/2018 16:15,2,0.150,ALERT,211.70,301.17,60.012,1545772504,"201051344000988","174011545737251",18.79,3.00,0,297.26,348.06,2.9,0.9,0.000,935563.4,935563.4,2472,0,0,0,L,1122011218,1,120.42,121.78,0002,-0,0,0,0,0,0,0,7,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545772516,45115.00
12/25/2018 16:15,2,0.182,ALERT,211.93,302.07,60.017,1545772504,"201051344000582","174011545737251",23.36,3.00,0,300.87,348.96,4.3,2.2,0.000,1173505.1,1173505.1,6142,0,0,0,L,1122011218,1,121.55,121.10,0002,1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545772518,45116.00
12/25/2018 16:15,2,0.166,ALERT,211.70,302.07,60.022,1545772504,"201051344000868","174011545737251",23.32,2.50,0,301.47,354.07,4.0,1.9,0.000,1185455.4,1185455.4,30021,0,0,0,L,1122011218,1,120.42,122.01,0002,0,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545772520,45117.00
12/25/2018 16:15,2,0.178,ALERT,212.38,302.07,60.017,1545772504,"201051344000576","174011545737251",23.24,2.50,0,300.87,360.08,4.2,2.1,0.000,1198666.5,1198666.5,2485,0,0,0,L,1122011218,1,120.88,121.55,0002,-0,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545772522,45118.00
