ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/25/2018 16:15,2,0.166,ALERT,211.93,301.47,60.022,1545772504,"201051344001158","174011545737251",21.67,2.50,0,300.27,355.28,3.7,1.6,0.000,1178964.3,1178964.3,2467,0,0,0,L,1122011218,1,120.42,121.55,0002,2,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545772523,45119.00
12/25/2018 16:15,2,0.180,ALERT,211.70,300.27,60.033,1545772504,"201051344000917","174011545737251",20.61,4.00,0,298.17,353.17,3.8,1.7,0.000,1190164.1,1190164.1,6168,0,0,0,L,1122011218,1,121.33,121.10,0002,1,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545772525,45120.00
12/25/2018 16:15,2,0.227,ALERT,211.70,300.27,60.012,1545772504,"201051344000417","174011545737251",18.63,3.00,0,298.47,344.76,4.3,2.2,0.000,966574.0,966574.0,6178,0,0,0,L,1122011218,1,121.33,120.88,0002,0,0,0,0,0,0,0,20,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545772527,45121.00
12/25/2018 16:15,2,0.162,ALERT,211.70,300.87,60.012,1545772504,"201051344000685","174011545737251",23.56,3.30,0,299.67,361.59,3.9,1.8,0.000,1194567.8,1194567.8,6147,0,0,0,L,1122011218,1,122.23,120.88,0002,1,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545772529,45122.00
12/25/2018 16:15,2,0.189,ALERT,211.48,300.27,59.990,1545772504,"201051344000651","174011545737251",22.92,2.50,0,299.37,353.77,4.5,2.4,0.000,1188315.3,1188315.3,6159,0,0,0,L,1122011218,1,122.01,120.65,0002,1,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545772531,45123.00
12/25/2018 16:15,2,0.084,ALERT,211.70,301.77,60.012,1545772504,"201051344000594","174011545737251",32.26,4.00,0,300.27,352.57,2.8,0.8,0.000,1203287.4,1203287.4,29968,0,0,0,L,1122011218,1,120.65,121.33,0002,1,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545772533,45124.00
12/25/2018 16:15,2,0.195,ALERT,211.93,301.47,60.022,1545772504,"201051344000469","174011545737251",24.07,2.00,0,299.97,354.07,4.8,2.7,0.000,1187424.4,1187424.4,2467,0,0,0,L,1122011218,1,120.20,122.23,0002,-0,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545772534,45125.00
12/25/2018 16:15,2,0.170,ALERT,211.70,301.17,60.012,1545772504,"201051344000585","174011545737251",23.56,3.70,0,299.67,349.86,4.1,2.0,0.000,1203069.9,1203069.9,6203,0,0,0,L,1122011218,1,121.10,121.10,0002,1,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545772536,45126.00
12/25/2018 16:15,2,0.158,ALERT,212.38,301.47,60.022,1545772504,"201051344000853","174011545737251",23.00,3.00,0,300.87,354.37,3.7,1.6,0.000,1203194.5,1203194.5,2462,0,0,0,L,1122011218,1,121.10,122.01,0002,2,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545772538,45127.00
12/25/2018 16:15,2,0.148,ALERT,211.70,306.58,60.017,1545772504,"201051344001145","174011545737251",23.84,3.00,0,300.27,352.87,3.6,1.5,0.000,1202044.8,1202044.8,6137,0,0,0,L,1122011218,1,121.55,120.88,0002,2,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545772540,45128.00
12/25/2018 16:15,2,0.213,ALERT,211.70,300.87,60.017,1545772504,"201051344000438","174011545737251",20.44,3.00,0,299.97,351.37,4.4,2.3,0.000,1195951.0,1195951.0,6154,0,0,0,L,1122011218,1,121.78,120.88,0002,2,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545772542,45129.00
12/25/2018 16:15,2,0.078,ALERT,211.25,300.87,60.012,1545772504,"201051344001135","174011545737251",32.24,3.30,0,300.27,347.46,2.6,0.6,0.000,1184447.5,1184447.5,6144,0,0,0,L,1122011218,1,121.33,120.65,0002,2,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545772543,45130.00
12/25/2018 16:15,2,0.158,ALERT,211.70,301.77,60.022,1545772504,"201051344000983","174011545737251",23.70,3.00,0,300.87,352.87,3.8,1.8,0.000,1202832.8,1202832.8,2463,0,0,0,L,1122011218,1,120.65,121.55,0002,2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545772545,45131.00
12/25/2018 16:15,2,0.180,ALERT,211.70,300.57,60.012,1545772504,"201051344001203","174011545737251",21.81,3.00,0,299.97,352.57,4.0,1.9,0.000,1192984.6,1192984.6,6216,0,0,0,L,1122011218,1,122.01,120.65,0002,1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545772547,45132.00
12/25/2018 16:15,2,0.168,ALERT,211.48,301.47,60.012,1545772504,"201051344001230","174011545737251",22.38,3.30,0,300.27,357.38,3.9,1.8,0.000,1187650.5,1187650.5,6167,0,0,0,L,1122011218,1,121.55,120.65,0002,1,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545772549,45133.00
12/25/2018 16:15,2,0.174,ALERT,211.25,300.87,60.012,1545772504,"201051344000646","174011545737251",22.56,3.00,0,299.37,354.07,4.0,2.0,0.000,1182396.5,1182396.5,6156,0,0,0,L,1122011218,1,121.55,120.65,0002,1,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545772551,45134.00
12/25/2018 16:15,2,0.164,ALERT,212.16,300.87,60.022,1545772504,"201051344000867","174011545737251",23.80,3.70,0,299.97,359.18,4.0,1.9,0.000,1184328.5,1184328.5,30018,0,0,0,L,1122011218,1,121.10,121.55,0002,2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545772553,45135.00
12/25/2018 16:15,2,0.174,ALERT,212.38,301.17,60.017,1545772504,"201051344000633","174011545737251",23.62,3.30,0,299.07,364.29,4.2,2.1,0.000,1183266.7,1183266.7,30037,0,0,0,L,1122011218,1,121.10,122.01,0002,3,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545772555,45136.00
12/25/2018 16:15,2,0.199,ALERT,211.03,301.17,60.017,1545772504,"201051344000955","174011545737251",23.20,3.30,0,299.97,353.77,4.7,2.6,0.000,1201043.9,1201043.9,6175,0,0,0,L,1122011218,1,120.88,120.88,0002,1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545772556,45137.00
12/25/2018 16:15,2,0.182,ALERT,211.93,310.19,60.022,1545772504,"201051344000648","174011545737251",24.49,2.50,0,299.97,353.77,4.5,2.4,0.000,1191192.6,1191192.6,29998,0,0,0,L,1122011218,1,120.20,121.78,0002,-1,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545772558,45138.00
12/25/2018 16:15,2,0.162,ALERT,212.16,301.47,60.022,1545772504,"201051344000645","174011545737251",23.64,3.30,0,300.57,352.57,3.9,1.9,0.000,1195466.3,1195466.3,30014,0,0,0,L,1122011218,1,120.88,122.01,0002,1,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545772560,45139.00
12/25/2018 16:15,2,0.174,ALERT,211.93,304.48,60.028,1545772504,"201051344000569","174011545737251",24.05,3.00,0,301.47,348.96,4.3,2.2,0.000,1212470.7,1212470.7,2321,0,0,0,L,1122011218,1,120.20,122.01,0002,0,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545772562,45140.00
12/25/2018 16:30,2,0.195,ALERT,211.93,302.07,59.985,1545773403,"201051344000579","174011545737251",23.28,3.30,0,300.57,339.65,4.6,2.5,0.000,1212314.3,1212314.3,2471,0,0,0,L,1122011218,1,120.65,121.33,0002,-1,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545773406,45141.00
12/25/2018 16:30,2,0.158,ALERT,211.25,299.97,60.012,1545773403,"201051344001025","174011545737251",24.29,2.50,0,298.77,336.64,3.9,1.8,0.000,1197030.8,1197030.8,6204,0,0,0,L,1122011218,1,120.88,121.10,0002,-0,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545773408,45142.00
12/25/2018 16:30,2,0.209,ALERT,211.48,300.57,60.006,1545773403,"201051344001093","174011545737251",22.66,3.30,0,299.07,336.04,4.8,2.7,0.000,1188898.6,1188898.6,6209,0,0,0,L,1122011218,1,121.33,120.88,0002,2,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545773410,45143.00
12/25/2018 16:30,2,0.172,ALERT,211.70,301.47,60.012,1545773403,"201051344000458","174011545737251",23.28,3.30,0,299.67,338.44,4.0,2.0,0.000,1198549.1,1198549.1,2468,0,0,0,L,1122011218,1,120.88,121.55,0002,0,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545773412,45144.00
12/25/2018 16:30,2,0.180,ALERT,211.25,300.87,60.012,1545773403,"201051344000890","174011545737251",23.40,3.30,0,299.37,344.76,4.3,2.2,0.000,1193542.5,1193542.5,6149,0,0,0,L,1122011218,1,121.55,120.42,0002,3,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545773414,45145.00
12/25/2018 16:30,2,0.148,ACTIVE,211.70,301.17,60.012,1545773403,"201051344000988","174011545737251",18.37,2.00,0,296.96,302.37,2.8,0.8,0.000,935563.5,935563.5,2474,0,0,0,L,1122011218,1,120.42,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545773415,45146.00
12/25/2018 16:30,2,0.170,ALERT,211.93,301.47,60.006,1545773403,"201051344000582","174011545737251",23.26,2.00,0,299.97,337.24,4.0,2.0,0.000,1173505.6,1173505.6,6144,0,0,0,L,1122011218,1,121.55,121.33,0002,1,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545773416,45147.00
12/25/2018 16:30,2,0.160,ALERT,211.93,302.07,59.975,1545773403,"201051344000868","174011545737251",22.26,1.50,0,300.27,345.66,3.6,1.6,0.000,1185455.8,1185455.8,30023,0,0,0,L,1122011218,1,120.65,121.78,0002,-1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545773418,45148.00
12/25/2018 16:30,2,0.172,ALERT,212.38,301.77,60.017,1545773403,"201051344000576","174011545737251",22.72,1.50,0,299.67,337.54,4.0,1.9,0.000,1198667.0,1198667.0,2487,0,0,0,L,1122011218,1,121.10,121.55,0002,-1,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545773420,45149.00
12/25/2018 16:30,2,0.166,ALERT,211.93,301.17,60.006,1545773403,"201051344001158","174011545737251",20.91,1.50,0,299.07,336.94,3.5,1.5,0.000,1178964.7,1178964.7,2469,0,0,0,L,1122011218,1,120.65,121.55,0002,2,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545773422,45150.00
12/25/2018 16:30,2,0.156,ALERT,211.70,299.97,60.006,1545773403,"201051344000917","174011545737251",22.52,3.30,0,296.96,336.64,3.6,1.5,0.000,1190164.5,1190164.5,6170,0,0,0,L,1122011218,1,121.10,121.33,0002,0,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545773424,45151.00
12/25/2018 16:30,2,0.227,ACTIVE,211.70,299.67,60.006,1545773403,"201051344000417","174011545737251",18.03,2.50,0,298.17,301.77,4.1,2.0,0.000,966574.6,966574.6,6180,0,0,0,L,1122011218,1,121.10,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545773425,45152.00
12/25/2018 16:30,2,0.188,ACTIVE,211.70,300.27,60.038,1545773403,"201051344000685","174011545737251",19.38,3.00,0,298.77,316.80,3.7,1.6,0.000,1194568.3,1194568.3,6149,0,0,0,L,1122011218,1,122.01,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545773426,45153.00
12/25/2018 16:30,2,0.199,ALERT,211.70,299.67,59.990,1545773403,"201051344000651","174011545737251",21.19,1.50,0,298.47,337.84,4.3,2.2,0.000,1188315.8,1188315.8,6161,0,0,0,L,1122011218,1,121.78,120.65,0002,0,0,0,0,0,0,0,4,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545773427,45154.00
12/25/2018 16:30,2,0.168,ALERT,211.70,302.07,60.012,1545773403,"201051344000594","174011545737251",23.68,3.30,0,299.37,341.75,4.0,2.0,0.000,1203287.9,1203287.9,29970,0,0,0,L,1122011218,1,120.65,121.33,0002,1,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545773429,45155.00
12/25/2018 16:30,2,0.191,ALERT,211.93,301.17,60.012,1545773403,"201051344000469","174011545737251",23.58,1.00,0,298.47,338.74,4.6,2.5,0.000,1187425.1,1187425.1,2469,0,0,0,L,1122011218,1,120.42,122.01,0002,-1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545773431,45156.00
12/25/2018 16:30,2,0.164,ALERT,211.48,300.57,60.012,1545773403,"201051344000585","174011545737251",22.96,3.00,0,298.47,338.74,3.8,1.8,0.000,1203070.4,1203070.4,6205,0,0,0,L,1122011218,1,120.88,121.33,0002,0,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545773433,45157.00
12/25/2018 16:30,2,0.170,ALERT,212.38,301.17,60.012,1545773403,"201051344000853","174011545737251",20.48,2.00,0,299.37,338.74,3.5,1.5,0.000,1203194.9,1203194.9,2464,0,0,0,L,1122011218,1,121.33,121.78,0002,2,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545773435,45158.00
12/25/2018 16:30,2,0.141,ALERT,211.70,300.57,59.975,1545773403,"201051344001145","174011545737251",23.20,2.50,0,299.07,339.34,3.4,1.3,0.000,1202045.2,1202045.2,6139,0,0,0,L,1122011218,1,121.33,120.88,0002,2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545773437,45159.00
12/25/2018 16:30,2,0.186,ALERT,211.48,300.57,60.012,1545773403,"201051344000438","174011545737251",23.30,2.50,0,298.77,336.94,4.4,2.3,0.000,1195951.6,1195951.6,6156,0,0,0,L,1122011218,1,121.55,120.88,0002,2,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545773438,45160.00
12/25/2018 16:30,2,0.158,ALERT,211.25,300.57,60.006,1545773403,"201051344001135","174011545737251",23.44,3.00,0,298.77,347.76,3.8,1.7,0.000,1184447.9,1184447.9,6146,0,0,0,L,1122011218,1,121.33,120.88,0002,2,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545773440,45161.00
12/25/2018 16:30,2,0.162,ALERT,211.93,301.47,59.969,1545773403,"201051344000983","174011545737251",22.62,2.50,0,299.37,336.94,3.8,1.7,0.000,1202833.3,1202833.3,2465,0,0,0,L,1122011218,1,120.88,121.33,0002,2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545773442,45162.00
12/25/2018 16:30,2,0.174,ACTIVE,211.48,299.97,60.017,1545773403,"201051344001203","174011545737251",21.67,2.50,0,298.77,337.54,3.8,1.8,0.000,1192985.1,1192985.1,6218,0,0,0,L,1122011218,1,121.78,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545773443,45163.00
12/25/2018 16:30,2,0.164,ALERT,211.48,300.87,60.012,1545773403,"201051344001230","174011545737251",21.79,2.50,0,299.07,336.04,3.6,1.6,0.000,1187651.0,1187651.0,6169,0,0,0,L,1122011218,1,121.55,120.65,0002,-0,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545773445,45164.00
12/25/2018 16:30,2,0.158,ALERT,211.25,300.27,60.054,1545773403,"201051344000646","174011545737251",23.08,2.50,0,298.17,336.34,3.7,1.7,0.000,1182397.0,1182397.0,6158,0,0,0,L,1122011218,1,121.33,120.65,0002,-0,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545773447,45165.00
12/25/2018 16:30,2,0.160,ALERT,212.16,300.87,60.012,1545773403,"201051344000867","174011545737251",23.26,3.00,0,298.17,338.14,3.8,1.7,0.000,1184328.9,1184328.9,30020,0,0,0,L,1122011218,1,121.10,121.55,0002,1,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545773449,45166.00
12/25/2018 16:30,2,0.186,ALERT,212.61,300.87,60.038,1545773403,"201051344000633","174011545737251",18.59,2.50,0,297.26,338.14,3.5,1.5,0.000,1183267.2,1183267.2,30039,0,0,0,L,1122011218,1,121.33,122.01,0002,2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545773450,45167.00
12/25/2018 16:30,2,0.189,ALERT,211.03,300.57,60.059,1545773403,"201051344000955","174011545737251",23.00,3.00,0,298.77,338.74,4.4,2.4,0.000,1201044.5,1201044.5,6177,0,0,0,L,1122011218,1,120.88,120.88,0002,1,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545773452,45168.00
12/25/2018 16:30,2,0.180,ALERT,211.93,300.57,60.006,1545773403,"201051344000648","174011545737251",23.36,1.50,0,298.47,337.54,4.3,2.2,0.000,1191193.1,1191193.1,30000,0,0,0,L,1122011218,1,120.42,121.78,0002,-1,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545773454,45169.00
12/25/2018 16:30,2,0.152,ALERT,212.38,301.17,60.054,1545773403,"201051344000645","174011545737251",24.07,2.50,0,299.07,345.36,3.7,1.7,0.000,1195466.7,1195466.7,30016,0,0,0,L,1122011218,1,121.33,122.01,0002,-0,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545773456,45170.00
12/25/2018 16:30,2,0.172,ALERT,211.93,301.77,60.017,1545773403,"201051344000569","174011545737251",22.76,2.50,0,299.67,347.16,4.0,1.9,0.000,1212471.2,1212471.2,2323,0,0,0,L,1122011218,1,120.42,121.78,0002,-0,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545773458,45171.00
12/25/2018 16:45,2,0.176,ACTIVE,211.25,300.27,59.985,1545774304,"201051344000579","174011545737251",19.58,2.50,0,299.97,303.58,3.5,1.5,0.000,1212314.9,1212314.9,2473,0,0,0,L,1122011218,1,120.42,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545774306,45172.00
12/25/2018 16:45,2,0.139,ACTIVE,210.35,297.57,60.022,1545774304,"201051344001025","174011545737251",20.95,1.50,0,296.96,302.37,2.9,0.9,0.000,1197031.1,1197031.1,6206,0,0,0,L,1122011218,1,120.65,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545774307,45173.00
12/25/2018 16:45,2,0.197,ACTIVE,210.57,298.17,60.033,1545774304,"201051344001093","174011545737251",19.40,3.00,0,297.26,301.77,3.9,1.8,0.000,1188899.2,1188899.2,6211,0,0,0,L,1122011218,1,120.88,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545774308,45174.00
12/25/2018 16:45,2,0.146,ACTIVE,211.03,299.67,60.017,1545774304,"201051344000458","174011545737251",19.88,3.00,0,299.07,303.58,3.0,0.9,0.000,1198549.5,1198549.5,2470,0,0,0,L,1122011218,1,120.42,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545774309,45175.00
12/25/2018 16:45,2,0.166,ACTIVE,210.57,298.47,59.980,1545774304,"201051344000890","174011545737251",20.32,3.00,0,298.17,302.68,3.4,1.4,0.000,1193542.9,1193542.9,6151,0,0,0,L,1122011218,1,121.10,119.75,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545774310,45176.00
12/25/2018 16:45,2,0.121,ACTIVE,211.03,299.37,60.022,1545774304,"201051344000988","174011545737251",17.63,1.50,0,296.66,302.68,2.2,0.2,0.000,935563.7,935563.7,2475,0,0,0,L,1122011218,1,120.20,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545774310,45177.00
12/25/2018 16:45,2,0.148,ACTIVE,211.03,299.07,60.059,1545774304,"201051344000582","174011545737251",20.28,1.50,0,298.47,302.37,3.1,1.0,0.000,1173506.1,1173506.1,6146,0,0,0,L,1122011218,1,121.10,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545774311,45178.00
12/25/2018 16:45,2,0.143,ACTIVE,211.25,300.27,60.017,1545774304,"201051344000868","174011545737251",19.30,1.00,0,299.67,303.58,2.8,0.8,0.000,1185456.1,1185456.1,30025,0,0,0,L,1122011218,1,120.20,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545774312,45179.00
12/25/2018 16:45,2,0.152,ACTIVE,211.70,299.97,60.017,1545774304,"201051344000576","174011545737251",18.96,1.00,0,299.37,302.98,2.9,0.9,0.000,1198667.4,1198667.4,2489,0,0,0,L,1122011218,1,120.65,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545774313,45180.00
12/25/2018 16:45,2,0.133,ACTIVE,211.25,299.37,60.038,1545774304,"201051344001158","174011545737251",19.56,1.50,0,298.77,302.37,2.6,0.6,0.000,1178965.0,1178965.0,2471,0,0,0,L,1122011218,1,120.20,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545774314,45181.00
12/25/2018 16:45,2,0.139,ACTIVE,210.80,297.57,59.996,1545774304,"201051344000917","174011545737251",19.26,3.00,0,295.76,301.17,2.7,0.7,0.000,1190164.8,1190164.8,6172,0,0,0,L,1122011218,1,120.88,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545774315,45182.00
12/25/2018 16:45,2,0.193,ACTIVE,210.80,297.57,60.070,1545774304,"201051344000417","174011545737251",16.92,2.00,0,296.96,301.17,3.3,1.3,0.000,966575.0,966575.0,6181,0,0,0,L,1122011218,1,120.88,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545774316,45183.00
12/25/2018 16:45,2,0.139,ACTIVE,211.03,298.17,60.012,1545774304,"201051344000685","174011545737251",19.44,2.00,0,297.57,301.47,2.8,0.7,0.000,1194568.6,1194568.6,6150,0,0,0,L,1122011218,1,121.55,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545774317,45184.00
12/25/2018 16:45,2,0.162,ACTIVE,210.80,297.57,60.028,1545774304,"201051344000651","174011545737251",19.70,1.00,0,297.26,301.17,3.3,1.2,0.000,1188316.3,1188316.3,6163,0,0,0,L,1122011218,1,121.33,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545774318,45185.00
12/25/2018 16:45,2,0.150,ACTIVE,211.03,300.27,59.969,1545774304,"201051344000594","174011545737251",20.40,3.00,0,299.07,303.28,3.1,1.1,0.000,1203288.4,1203288.4,29972,0,0,0,L,1122011218,1,120.42,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545774319,45186.00
12/25/2018 16:45,2,0.178,ACTIVE,211.25,299.67,60.017,1545774304,"201051344000469","174011545737251",20.26,0.50,0,298.17,302.68,3.7,1.6,0.000,1187425.7,1187425.7,2471,0,0,0,L,1122011218,1,119.97,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545774320,45187.00
12/25/2018 16:45,2,0.141,ACTIVE,210.80,298.47,60.033,1545774304,"201051344000585","174011545737251",19.56,2.50,0,297.26,301.77,2.8,0.8,0.000,1203070.8,1203070.8,6207,0,0,0,L,1122011218,1,120.65,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545774321,45188.00
12/25/2018 16:45,2,0.139,ACTIVE,211.93,299.37,60.017,1545774304,"201051344000853","174011545737251",18.67,1.50,0,299.07,303.28,2.6,0.6,0.000,1203195.2,1203195.2,2466,0,0,0,L,1122011218,1,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545774322,45189.00
12/25/2018 16:45,2,0.125,ACTIVE,210.80,298.47,60.028,1545774304,"201051344001145","174011545737251",20.00,1.50,0,298.17,302.37,2.5,0.5,0.000,1202045.5,1202045.5,6141,0,0,0,L,1122011218,1,121.10,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545774323,45190.00
12/25/2018 16:45,2,0.168,ACTIVE,210.80,298.17,60.065,1545774304,"201051344000438","174011545737251",19.50,2.00,0,297.87,302.07,3.3,1.3,0.000,1195952.1,1195952.1,6158,0,0,0,L,1122011218,1,121.10,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545774324,45191.00
12/25/2018 16:45,2,0.141,ACTIVE,210.35,298.17,59.996,1545774304,"201051344001135","174011545737251",20.18,2.50,0,297.87,302.37,2.9,0.9,0.000,1184448.3,1184448.3,6148,0,0,0,L,1122011218,1,120.88,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545774325,45192.00
12/25/2018 16:45,2,0.137,ACTIVE,211.25,299.67,60.017,1545774304,"201051344000983","174011545737251",19.68,1.50,0,299.37,303.28,2.8,0.8,0.000,1202833.6,1202833.6,2467,0,0,0,L,1122011218,1,120.42,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545774326,45193.00
12/25/2018 16:45,2,0.148,ACTIVE,210.80,297.87,60.022,1545774304,"201051344001203","174011545737251",19.28,2.00,0,297.57,303.28,2.9,0.9,0.000,1192985.4,1192985.4,6219,0,0,0,L,1122011218,1,121.33,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545774327,45194.00
12/25/2018 16:45,2,0.143,ACTIVE,210.57,298.47,60.028,1545774304,"201051344001230","174011545737251",18.23,2.00,0,297.87,302.07,2.6,0.6,0.000,1187651.3,1187651.3,6171,0,0,0,L,1122011218,1,121.10,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545774327,45195.00
12/25/2018 16:45,2,0.135,ACTIVE,210.35,298.17,59.985,1545774304,"201051344000646","174011545737251",19.42,2.00,0,296.96,301.47,2.7,0.7,0.000,1182397.3,1182397.3,6160,0,0,0,L,1122011218,1,121.10,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545774328,45196.00
12/25/2018 16:45,2,0.141,ACTIVE,211.48,299.07,60.022,1545774304,"201051344000867","174011545737251",19.74,2.50,0,298.47,302.98,2.9,0.8,0.000,1184329.3,1184329.3,30022,0,0,0,L,1122011218,1,120.88,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545774329,45197.00
12/25/2018 16:45,2,0.148,ACTIVE,211.70,299.37,60.012,1545774304,"201051344000633","174011545737251",19.44,2.00,0,297.57,302.37,2.9,0.9,0.000,1183267.6,1183267.6,30041,0,0,0,L,1122011218,1,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545774330,45198.00
12/25/2018 16:45,2,0.170,ACTIVE,210.12,298.17,59.996,1545774304,"201051344000955","174011545737251",19.52,2.50,0,297.57,301.47,3.4,1.4,0.000,1201045.0,1201045.0,6179,0,0,0,L,1122011218,1,120.42,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545774331,45199.00
12/25/2018 16:45,2,0.162,ACTIVE,211.25,299.07,60.017,1545774304,"201051344000648","174011545737251",19.92,1.00,0,298.77,302.68,3.3,1.2,0.000,1191193.6,1191193.6,30002,0,0,0,L,1122011218,1,119.97,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545774332,45200.00
12/25/2018 16:45,2,0.133,ACTIVE,211.70,299.37,59.996,1545774304,"201051344000645","174011545737251",20.59,2.00,0,299.07,302.68,2.8,0.8,0.000,1195467.1,1195467.1,30018,0,0,0,L,1122011218,1,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545774333,45201.00
12/25/2018 16:45,2,0.148,ACTIVE,211.25,300.27,60.017,1545774304,"201051344000569","174011545737251",19.94,1.50,0,299.67,303.58,3.0,1.0,0.000,1212471.6,1212471.6,2325,0,0,0,L,1122011218,1,119.97,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545774334,45202.00
12/25/2018 17:00,2,0.088,ALERT,211.48,300.27,60.022,1545775204,"201051344000579","174011545737251",24.19,1.50,0,299.07,302.37,2.6,0.6,0.000,1212315.1,1212315.1,2474,0,0,0,L,1122011218,1,120.42,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1545775207,45203.00
12/25/2018 17:00,2,0.074,ALERT,211.03,298.17,60.006,1545775204,"201051344001025","174011545737251",29.80,1.00,0,296.66,301.17,2.3,0.3,0.000,1197031.3,1197031.3,6207,0,0,0,L,1122011218,1,120.88,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1545775209,45204.00
12/25/2018 17:00,2,0.133,ALERT,211.25,298.77,60.028,1545775204,"201051344001093","174011545737251",29.02,2.50,0,297.26,300.57,3.9,1.9,0.000,1188899.6,1188899.6,6212,0,0,0,L,1122011218,1,121.10,120.65,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1545775211,45205.00
12/25/2018 17:00,2,0.092,ALERT,211.25,299.37,60.033,1545775204,"201051344000458","174011545737251",29.32,2.50,0,298.47,302.37,2.8,0.7,0.000,1198549.6,1198549.6,2471,0,0,0,L,1122011218,1,120.65,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1545775213,45206.00
12/25/2018 17:00,2,0.109,ALERT,211.03,299.07,60.028,1545775204,"201051344000890","174011545737251",29.86,2.50,0,297.26,301.47,3.4,1.3,0.000,1193543.2,1193543.2,6152,0,0,0,L,1122011218,1,121.33,120.20,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1545775214,45207.00
12/25/2018 17:00,2,0.068,ALERT,211.25,299.37,60.028,1545775204,"201051344000988","174011545737251",19.38,1.00,0,296.06,301.47,1.3,0.0,0.000,935563.7,935563.7,2476,0,0,0,L,1122011218,1,120.20,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1545775216,45208.00
12/25/2018 17:00,2,0.082,ALERT,211.70,299.67,60.006,1545775204,"201051344000582","174011545737251",29.50,1.00,0,298.17,301.17,2.5,0.4,0.000,1173506.2,1173506.2,6147,0,0,0,L,1122011218,1,121.33,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1545775218,45209.00
12/25/2018 17:00,2,0.082,ALERT,211.48,300.27,60.033,1545775204,"201051344000868","174011545737251",26.54,0.50,0,299.07,302.98,2.1,0.1,0.000,1185456.3,1185456.3,30026,0,0,0,L,1122011218,1,120.42,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1545775220,45210.00
12/25/2018 17:00,2,0.088,ALERT,211.93,299.97,60.033,1545775204,"201051344000576","174011545737251",28.71,0.50,0,298.47,302.37,2.6,0.6,0.000,1198667.6,1198667.6,2490,0,0,0,L,1122011218,1,120.88,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1545775222,45211.00
12/25/2018 17:00,2,0.059,ALERT,211.70,299.37,59.990,1545775204,"201051344001158","174011545737251",29.52,0.50,0,297.87,302.07,1.8,0.0,0.000,1178965.1,1178965.1,2472,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1545775223,45212.00
12/25/2018 17:00,2,0.062,ALERT,211.48,298.17,60.006,1545775204,"201051344000917","174011545737251",29.28,2.50,0,295.76,299.97,1.9,0.0,0.000,1190164.9,1190164.9,6173,0,0,0,L,1122011218,1,121.10,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1545775225,45213.00
12/25/2018 17:00,2,0.139,ALERT,211.48,298.17,60.028,1545775204,"201051344000417","174011545737251",19.00,1.50,0,296.66,299.97,2.7,0.7,0.000,966575.2,966575.2,6182,0,0,0,L,1122011218,1,121.10,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1545775227,45214.00
12/25/2018 17:00,2,0.070,ALERT,211.48,298.77,60.070,1545775204,"201051344000685","174011545737251",29.46,1.50,0,296.96,300.27,2.1,0.1,0.000,1194568.6,1194568.6,6151,0,0,0,L,1122011218,1,122.01,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1545775229,45215.00
12/25/2018 17:00,2,0.082,ALERT,211.25,297.87,60.028,1545775204,"201051344000651","174011545737251",29.36,0.50,0,296.36,299.97,2.5,0.5,0.000,1188316.5,1188316.5,6164,0,0,0,L,1122011218,1,121.55,120.42,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1545775231,45216.00
12/25/2018 17:00,2,0.084,ALERT,211.25,300.27,60.028,1545775204,"201051344000594","174011545737251",30.00,2.00,0,298.17,302.07,2.5,0.5,0.000,1203288.5,1203288.5,29973,0,0,0,L,1122011218,1,120.42,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1545775233,45217.00
12/25/2018 17:00,2,0.094,ALERT,211.70,299.37,60.065,1545775204,"201051344000469","174011545737251",29.04,0.00,0,297.57,301.47,2.8,0.8,0.000,1187425.9,1187425.9,2472,0,0,0,L,1122011218,1,120.20,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1545775234,45218.00
12/25/2018 17:00,2,0.068,ALERT,211.25,299.07,60.033,1545775204,"201051344000585","174011545737251",29.66,2.00,0,296.66,300.57,2.1,0.1,0.000,1203070.8,1203070.8,6208,0,0,0,L,1122011218,1,120.88,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1545775236,45219.00
12/25/2018 17:00,2,0.062,ALERT,212.16,299.37,60.033,1545775204,"201051344000853","174011545737251",30.00,0.50,0,298.47,302.07,2.0,0.0,0.000,1203195.2,1203195.2,2467,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1545775238,45220.00
12/25/2018 17:00,2,0.057,ALERT,211.48,299.07,60.022,1545775204,"201051344001145","174011545737251",23.52,1.00,0,297.26,301.17,1.6,0.0,0.000,1202045.5,1202045.5,6142,0,0,0,L,1122011218,1,121.33,120.65,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1545775240,45221.00
12/25/2018 17:00,2,0.096,ALERT,211.25,298.77,60.028,1545775204,"201051344000438","174011545737251",29.66,1.50,0,296.96,300.87,2.9,0.9,0.000,1195952.3,1195952.3,6159,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1545775242,45222.00
12/25/2018 17:00,2,0.070,ALERT,211.03,298.77,60.028,1545775204,"201051344001135","174011545737251",29.92,1.50,0,296.96,301.17,2.2,0.2,0.000,1184448.4,1184448.4,6149,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1545775244,45223.00
12/25/2018 17:00,2,0.072,ALERT,211.48,299.67,60.028,1545775204,"201051344000983","174011545737251",29.50,1.00,0,298.77,302.37,2.2,0.2,0.000,1202833.7,1202833.7,2468,0,0,0,L,1122011218,1,120.65,121.33,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1545775245,45224.00
12/25/2018 17:00,2,0.072,ALERT,211.25,298.17,60.028,1545775204,"201051344001203","174011545737251",29.22,1.00,0,296.96,302.07,2.1,0.2,0.000,1192985.5,1192985.5,6220,0,0,0,L,1122011218,1,121.78,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1545775247,45225.00
12/25/2018 17:00,2,0.072,ALERT,211.25,299.07,60.028,1545775204,"201051344001230","174011545737251",29.12,1.50,0,297.57,300.87,2.2,0.2,0.000,1187651.3,1187651.3,6172,0,0,0,L,1122011218,1,121.33,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1545775249,45226.00
12/25/2018 17:00,2,0.059,ALERT,211.03,298.47,59.985,1545775204,"201051344000646","174011545737251",29.16,1.50,0,296.36,300.27,1.8,0.0,0.000,1182397.4,1182397.4,6161,0,0,0,L,1122011218,1,121.33,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1545775251,45227.00
12/25/2018 17:00,2,0.078,ALERT,211.70,299.07,60.028,1545775204,"201051344000867","174011545737251",28.98,2.00,0,297.87,302.07,2.4,0.3,0.000,1184329.4,1184329.4,30023,0,0,0,L,1122011218,1,120.88,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1545775253,45228.00
12/25/2018 17:00,2,0.080,ALERT,212.16,299.37,59.985,1545775204,"201051344000633","174011545737251",29.48,1.00,0,296.66,301.77,2.5,0.4,0.000,1183267.7,1183267.7,30042,0,0,0,L,1122011218,1,121.10,122.01,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1545775254,45229.00
12/25/2018 17:00,2,0.096,ALERT,210.80,298.77,60.033,1545775204,"201051344000955","174011545737251",29.64,1.50,0,296.96,300.27,2.9,0.9,0.000,1201045.2,1201045.2,6180,0,0,0,L,1122011218,1,120.65,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1545775256,45230.00
12/25/2018 17:00,2,0.090,ALERT,211.70,298.77,60.033,1545775204,"201051344000648","174011545737251",29.72,0.00,0,297.87,302.07,2.7,0.7,0.000,1191193.8,1191193.8,30003,0,0,0,L,1122011218,1,120.20,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1545775258,45231.00
12/25/2018 17:00,2,0.059,ALERT,211.93,299.37,60.033,1545775204,"201051344000645","174011545737251",29.88,1.50,0,298.47,302.07,1.8,0.0,0.000,1195467.1,1195467.1,30019,0,0,0,L,1122011218,1,120.88,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1545775260,45232.00
12/25/2018 17:00,2,0.086,ALERT,211.48,299.97,60.043,1545775204,"201051344000569","174011545737251",30.02,1.00,0,299.07,303.28,2.6,0.6,0.000,1212471.8,1212471.8,2326,0,0,0,L,1122011218,1,120.20,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1545775262,45233.00
12/25/2018 17:15,2,0.000,ALERT,211.03,299.07,60.028,1545776104,"201051344000579","174011545737251",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,1212315.2,1212315.2,2476,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1545776107,45234.00
12/25/2018 17:15,2,0.000,ALERT,210.57,296.96,60.022,1545776104,"201051344001025","174011545737251",0.00,0.50,0,295.46,301.17,0.0,0.0,0.000,1197031.3,1197031.3,6209,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1545776109,45235.00
12/25/2018 17:15,2,0.000,ALERT,210.57,297.57,60.006,1545776104,"201051344001093","174011545737251",0.00,1.50,0,296.06,300.57,0.0,0.0,0.000,1188899.8,1188899.8,6214,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1545776110,45236.00
12/25/2018 17:15,2,0.000,ALERT,210.80,298.77,60.012,1545776104,"201051344000458","174011545737251",0.00,2.00,0,297.26,302.37,0.0,0.0,0.000,1198549.7,1198549.7,2473,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1545776112,45237.00
12/25/2018 17:15,2,0.000,ALERT,210.57,297.87,60.022,1545776104,"201051344000890","174011545737251",0.00,1.50,0,296.36,302.07,0.0,0.0,0.000,1193543.3,1193543.3,6154,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1545776114,45238.00
12/25/2018 17:15,2,0.000,ALERT,210.80,298.47,60.006,1545776104,"201051344000988","174011545737251",0.00,0.50,0,295.16,301.17,0.0,0.0,0.000,935563.7,935563.7,2478,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1545776116,45239.00
12/25/2018 17:15,2,0.000,ALERT,211.25,298.47,60.049,1545776104,"201051344000582","174011545737251",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,1173506.3,1173506.3,6149,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1545776118,45240.00
12/25/2018 17:15,2,0.000,ALERT,210.80,299.37,60.022,1545776104,"201051344000868","174011545737251",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,1185456.3,1185456.3,30028,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1545776120,45241.00
12/25/2018 17:15,2,0.000,ALERT,211.48,299.07,60.017,1545776104,"201051344000576","174011545737251",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,1198667.6,1198667.6,2492,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1545776122,45242.00
12/25/2018 17:15,2,0.000,ALERT,211.03,298.47,60.012,1545776104,"201051344001158","174011545737251",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,1178965.1,1178965.1,2474,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1545776123,45243.00
12/25/2018 17:15,2,0.000,ALERT,210.80,296.96,60.038,1545776104,"201051344000917","174011545737251",0.00,2.00,0,294.86,299.97,0.0,0.0,0.000,1190164.9,1190164.9,6175,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1545776125,45244.00
12/25/2018 17:15,2,0.000,ALERT,210.80,296.96,60.006,1545776104,"201051344000417","174011545737251",0.00,1.00,0,295.46,300.27,0.0,0.0,0.000,966575.3,966575.3,6184,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1545776127,45245.00
12/25/2018 17:15,2,0.000,ALERT,211.03,297.57,60.038,1545776104,"201051344000685","174011545737251",0.00,1.00,0,296.06,300.57,0.0,0.0,0.000,1194568.6,1194568.6,6153,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1545776129,45246.00
12/25/2018 17:15,2,0.000,ALERT,210.80,296.96,60.006,1545776104,"201051344000651","174011545737251",0.00,-0.50,0,295.46,300.27,0.0,0.0,0.000,1188316.5,1188316.5,6166,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1545776131,45247.00
12/25/2018 17:15,2,0.000,ALERT,210.57,299.07,60.017,1545776104,"201051344000594","174011545737251",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,1203288.6,1203288.6,29975,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1545776132,45248.00
12/25/2018 17:15,2,0.000,ALERT,211.03,298.47,60.022,1545776104,"201051344000469","174011545737251",0.00,-0.50,0,296.36,301.17,0.0,0.0,0.000,1187426.0,1187426.0,2474,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1545776134,45249.00
12/25/2018 17:15,2,0.000,ALERT,210.80,297.87,60.038,1545776104,"201051344000585","174011545737251",0.00,1.00,0,295.76,300.57,0.0,0.0,0.000,1203070.8,1203070.8,6210,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1545776137,45250.00
12/25/2018 17:15,2,0.000,ALERT,211.48,298.47,60.028,1545776104,"201051344000853","174011545737251",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,1203195.2,1203195.2,2469,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1545776138,45251.00
12/25/2018 17:15,2,0.000,ALERT,211.03,297.87,60.012,1545776104,"201051344001145","174011545737251",0.00,0.50,0,296.36,301.47,0.0,0.0,0.000,1202045.5,1202045.5,6144,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1545776140,45252.00
12/25/2018 17:15,2,0.000,ALERT,210.80,297.57,59.969,1545776104,"201051344000438","174011545737251",0.00,0.50,0,296.06,301.47,0.0,0.0,0.000,1195952.4,1195952.4,6161,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1545776142,45253.00
12/25/2018 17:15,2,0.000,ALERT,210.35,297.57,60.006,1545776104,"201051344001135","174011545737251",0.00,1.00,0,296.06,301.47,0.0,0.0,0.000,1184448.4,1184448.4,6151,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1545776144,45254.00
12/25/2018 17:15,2,0.000,ALERT,210.80,298.77,60.012,1545776104,"201051344000983","174011545737251",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,1202833.7,1202833.7,2470,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1545776146,45255.00
12/25/2018 17:15,2,0.000,ALERT,210.80,297.26,59.990,1545776104,"201051344001203","174011545737251",0.00,0.50,0,295.76,302.37,0.0,0.0,0.000,1192985.5,1192985.5,6222,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1545776147,45256.00
12/25/2018 17:15,2,0.000,ALERT,210.80,297.87,60.012,1545776104,"201051344001230","174011545737251",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,1187651.3,1187651.3,6174,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1545776149,45257.00
12/25/2018 17:15,2,0.000,ALERT,210.35,297.57,59.980,1545776104,"201051344000646","174011545737251",0.00,0.50,0,295.46,300.27,0.0,0.0,0.000,1182397.4,1182397.4,6163,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1545776151,45258.00
12/25/2018 17:15,2,0.000,ALERT,211.25,298.17,60.006,1545776104,"201051344000867","174011545737251",0.00,1.00,0,296.66,301.77,0.0,0.0,0.000,1184329.4,1184329.4,30025,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1545776153,45259.00
12/25/2018 17:15,2,0.000,ALERT,211.48,298.47,60.022,1545776104,"201051344000633","174011545737251",0.00,0.50,0,295.76,300.87,0.0,0.0,0.000,1183267.8,1183267.8,30044,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1545776155,45260.00
12/25/2018 17:15,2,0.000,ALERT,210.35,297.57,60.022,1545776104,"201051344000955","174011545737251",0.00,1.00,0,296.06,300.87,0.0,0.0,0.000,1201045.3,1201045.3,6182,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1545776157,45261.00
12/25/2018 17:15,2,0.000,ALERT,211.03,297.87,60.006,1545776104,"201051344000648","174011545737251",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,1191193.9,1191193.9,30005,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1545776158,45262.00
