ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/25/2018 17:15,2,0.000,ALERT,211.25,298.47,60.012,1545776104,"201051344000645","174011545737251",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,1195467.1,1195467.1,30021,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1545776160,45263.00
12/25/2018 17:15,2,0.000,ALERT,211.03,299.07,60.012,1545776104,"201051344000569","174011545737251",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,1212471.8,1212471.8,2328,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1545776162,45264.00
12/25/2018 17:30,2,0.000,ALERT,211.48,299.97,59.996,1545777004,"201051344000579","174011545737251",0.00,0.50,0,297.26,302.68,0.0,0.0,0.000,1212315.2,1212315.2,2478,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545777007,45265.00
12/25/2018 17:30,2,0.000,ALERT,210.57,297.26,59.969,1545777004,"201051344001025","174011545737251",0.00,0.00,0,295.16,300.87,0.0,0.0,0.000,1197031.3,1197031.3,6211,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545777009,45266.00
12/25/2018 17:30,2,0.000,ALERT,210.80,298.17,59.990,1545777004,"201051344001093","174011545737251",0.00,1.00,0,295.76,300.27,0.0,0.0,0.000,1188899.8,1188899.8,6216,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545777010,45267.00
12/25/2018 17:30,2,0.000,ALERT,211.25,299.37,59.996,1545777004,"201051344000458","174011545737251",0.00,1.50,0,296.66,302.68,0.0,0.0,0.000,1198549.7,1198549.7,2475,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545777012,45268.00
12/25/2018 17:30,2,0.000,ALERT,210.57,298.47,60.012,1545777004,"201051344000890","174011545737251",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,1193543.3,1193543.3,6156,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545777014,45269.00
12/25/2018 17:30,2,0.000,ALERT,211.25,299.37,59.990,1545777004,"201051344000988","174011545737251",0.00,0.00,0,294.26,301.77,0.0,0.0,0.000,935563.7,935563.7,2480,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545777016,45270.00
12/25/2018 17:30,2,0.000,ALERT,211.25,299.07,59.953,1545777004,"201051344000582","174011545737251",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,1173506.3,1173506.3,6151,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545777018,45271.00
12/25/2018 17:30,2,0.000,ALERT,211.48,299.97,59.996,1545777004,"201051344000868","174011545737251",0.00,-0.50,0,297.26,302.98,0.0,0.0,0.000,1185456.3,1185456.3,30030,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545777019,45272.00
12/25/2018 17:30,2,0.000,ALERT,211.93,299.97,59.996,1545777004,"201051344000576","174011545737251",0.00,0.00,0,296.96,302.37,0.0,0.0,0.000,1198667.6,1198667.6,2494,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545777021,45273.00
12/25/2018 17:30,2,0.000,ALERT,211.70,299.37,60.043,1545777004,"201051344001158","174011545737251",0.00,-0.50,0,296.06,301.77,0.0,0.0,0.000,1178965.1,1178965.1,2476,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545777023,45274.00
12/25/2018 17:30,2,0.000,ALERT,210.80,297.57,59.990,1545777004,"201051344000917","174011545737251",0.00,1.50,0,294.56,299.67,0.0,0.0,0.000,1190164.9,1190164.9,6177,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545777025,45275.00
12/25/2018 17:30,2,0.000,ALERT,210.80,297.57,59.980,1545777004,"201051344000417","174011545737251",0.00,0.50,0,295.16,299.67,0.0,0.0,0.000,966575.3,966575.3,6186,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545777027,45276.00
12/25/2018 17:30,2,0.000,ALERT,211.03,298.17,59.953,1545777004,"201051344000685","174011545737251",0.00,0.50,0,295.46,299.97,0.0,0.0,0.000,1194568.6,1194568.6,6155,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545777028,45277.00
12/25/2018 17:30,2,0.000,ALERT,210.80,297.57,59.953,1545777004,"201051344000651","174011545737251",0.00,-1.00,0,295.16,299.67,0.0,0.0,0.000,1188316.5,1188316.5,6168,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545777030,45278.00
12/25/2018 17:30,2,0.000,ALERT,211.25,299.97,59.980,1545777004,"201051344000594","174011545737251",0.00,0.50,0,296.06,302.37,0.0,0.0,0.000,1203288.6,1203288.6,29977,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545777032,45279.00
12/25/2018 17:30,2,0.000,ALERT,211.48,299.37,59.996,1545777004,"201051344000469","174011545737251",0.00,-1.00,0,295.46,301.77,0.0,0.0,0.000,1187426.0,1187426.0,2476,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545777034,45280.00
12/25/2018 17:30,2,0.000,ALERT,210.80,298.17,60.001,1545777004,"201051344000585","174011545737251",0.00,1.00,0,295.46,300.27,0.0,0.0,0.000,1203070.8,1203070.8,6212,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545777036,45281.00
12/25/2018 17:30,2,0.000,ALERT,211.93,299.37,59.990,1545777004,"201051344000853","174011545737251",0.00,-0.50,0,296.36,302.07,0.0,0.0,0.000,1203195.2,1203195.2,2471,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545777038,45282.00
12/25/2018 17:30,2,0.000,ALERT,211.03,298.47,59.990,1545777004,"201051344001145","174011545737251",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,1202045.5,1202045.5,6146,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545777040,45283.00
12/25/2018 17:30,2,0.000,ALERT,210.80,298.17,59.990,1545777004,"201051344000438","174011545737251",0.00,0.00,0,295.76,300.57,0.0,0.0,0.000,1195952.4,1195952.4,6163,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545777041,45284.00
12/25/2018 17:30,2,0.000,ALERT,210.35,298.17,59.985,1545777004,"201051344001135","174011545737251",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,1184448.4,1184448.4,6153,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545777043,45285.00
12/25/2018 17:30,2,0.000,ALERT,211.48,299.67,59.990,1545777004,"201051344000983","174011545737251",0.00,0.00,0,296.66,302.37,0.0,0.0,0.000,1202833.7,1202833.7,2472,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545777045,45286.00
12/25/2018 17:30,2,0.000,ALERT,210.80,297.57,59.990,1545777004,"201051344001203","174011545737251",0.00,0.00,0,295.76,301.77,0.0,0.0,0.000,1192985.5,1192985.5,6224,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545777047,45287.00
12/25/2018 17:30,2,0.000,ALERT,210.80,298.47,59.990,1545777004,"201051344001230","174011545737251",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,1187651.3,1187651.3,6176,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545777049,45288.00
12/25/2018 17:30,2,0.000,ALERT,210.35,297.87,59.990,1545777004,"201051344000646","174011545737251",0.00,0.50,0,295.16,299.97,0.0,0.0,0.000,1182397.4,1182397.4,6165,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545777051,45289.00
12/25/2018 17:30,2,0.000,ALERT,211.70,299.07,60.001,1545777004,"201051344000867","174011545737251",0.00,1.00,0,295.46,302.37,0.0,0.0,0.000,1184329.4,1184329.4,30027,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545777052,45290.00
12/25/2018 17:30,2,0.000,ALERT,212.16,299.37,60.012,1545777004,"201051344000633","174011545737251",0.00,0.00,0,294.26,301.77,0.0,0.0,0.000,1183267.8,1183267.8,30046,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545777054,45291.00
12/25/2018 17:30,2,0.000,ALERT,210.35,298.17,59.990,1545777004,"201051344000955","174011545737251",0.00,0.50,0,295.46,299.97,0.0,0.0,0.000,1201045.3,1201045.3,6184,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545777056,45292.00
12/25/2018 17:30,2,0.000,ALERT,211.70,298.77,59.964,1545777004,"201051344000648","174011545737251",0.00,-1.00,0,295.76,302.07,0.0,0.0,0.000,1191193.9,1191193.9,30007,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545777058,45293.00
12/25/2018 17:30,2,0.000,ALERT,211.93,299.37,60.001,1545777004,"201051344000645","174011545737251",0.00,0.50,0,296.36,302.07,0.0,0.0,0.000,1195467.1,1195467.1,30023,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545777060,45294.00
12/25/2018 17:30,2,0.000,ALERT,211.48,299.97,59.985,1545777004,"201051344000569","174011545737251",0.00,0.00,0,297.26,302.98,0.0,0.0,0.000,1212471.8,1212471.8,2330,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545777062,45295.00
12/25/2018 17:45,2,0.000,ALERT,211.25,299.37,60.017,1545777903,"201051344000579","174011545737251",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,1212315.2,1212315.2,2480,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545777906,45296.00
12/25/2018 17:45,2,0.000,ALERT,210.57,297.87,60.012,1545777903,"201051344001025","174011545737251",0.00,-0.50,0,295.46,300.27,0.0,0.0,0.000,1197031.3,1197031.3,6213,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545777908,45297.00
12/25/2018 17:45,2,0.000,ALERT,210.80,298.47,60.012,1545777903,"201051344001093","174011545737251",0.00,1.00,0,296.06,299.37,0.0,0.0,0.000,1188899.8,1188899.8,6218,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545777910,45298.00
12/25/2018 17:45,2,0.000,ALERT,211.03,298.77,60.006,1545777903,"201051344000458","174011545737251",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,1198549.7,1198549.7,2477,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545777912,45299.00
12/25/2018 17:45,2,0.000,ALERT,210.80,298.77,60.017,1545777903,"201051344000890","174011545737251",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,1193543.3,1193543.3,6158,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545777914,45300.00
12/25/2018 17:45,2,0.000,ALERT,211.03,298.77,60.012,1545777903,"201051344000988","174011545737251",0.00,0.00,0,294.86,300.57,0.0,0.0,0.000,935563.7,935563.7,2482,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545777915,45301.00
12/25/2018 17:45,2,0.000,ALERT,211.25,299.37,60.017,1545777903,"201051344000582","174011545737251",0.00,-0.50,0,296.96,300.27,0.0,0.0,0.000,1173506.3,1173506.3,6153,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545777917,45302.00
12/25/2018 17:45,2,0.000,ALERT,211.25,299.67,60.006,1545777903,"201051344000868","174011545737251",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,1185456.3,1185456.3,30032,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545777919,45303.00
12/25/2018 17:45,2,0.000,ALERT,211.70,299.37,60.049,1545777903,"201051344000576","174011545737251",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,1198667.6,1198667.6,2496,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545777921,45304.00
12/25/2018 17:45,2,0.000,ALERT,211.25,298.77,60.006,1545777903,"201051344001158","174011545737251",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,1178965.1,1178965.1,2478,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545777923,45305.00
12/25/2018 17:45,2,0.000,ALERT,211.03,297.87,59.980,1545777903,"201051344000917","174011545737251",0.00,1.00,0,294.86,299.07,0.0,0.0,0.000,1190164.9,1190164.9,6179,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545777925,45306.00
12/25/2018 17:45,2,0.000,ALERT,211.03,297.87,60.012,1545777903,"201051344000417","174011545737251",0.00,0.00,0,295.16,299.07,0.0,0.0,0.000,966575.3,966575.3,6188,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545777927,45307.00
12/25/2018 17:45,2,0.000,ALERT,211.03,298.17,60.012,1545777903,"201051344000685","174011545737251",0.00,0.00,0,295.76,299.67,0.0,0.0,0.000,1194568.6,1194568.6,6157,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545777928,45308.00
12/25/2018 17:45,2,0.000,ALERT,211.03,297.57,60.006,1545777903,"201051344000651","174011545737251",0.00,-1.00,0,295.16,299.07,0.0,0.0,0.000,1188316.5,1188316.5,6170,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545777930,45309.00
12/25/2018 17:45,2,0.000,ALERT,210.80,299.67,60.012,1545777903,"201051344000594","174011545737251",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,1203288.6,1203288.6,29979,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545777932,45310.00
12/25/2018 17:45,2,0.000,ALERT,211.25,298.77,60.001,1545777903,"201051344000469","174011545737251",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,1187426.0,1187426.0,2478,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545777934,45311.00
12/25/2018 17:45,2,0.000,ALERT,211.03,298.47,60.012,1545777903,"201051344000585","174011545737251",0.00,0.50,0,295.76,299.67,0.0,0.0,0.000,1203070.8,1203070.8,6214,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545777936,45312.00
12/25/2018 17:45,2,0.000,ALERT,211.70,298.77,60.017,1545777903,"201051344000853","174011545737251",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,1203195.2,1203195.2,2473,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545777938,45313.00
12/25/2018 17:45,2,0.000,ALERT,211.03,298.77,60.001,1545777903,"201051344001145","174011545737251",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,1202045.5,1202045.5,6148,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545777939,45314.00
12/25/2018 17:45,2,0.000,ALERT,211.03,298.47,60.012,1545777903,"201051344000438","174011545737251",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,1195952.4,1195952.4,6165,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545777941,45315.00
12/25/2018 17:45,2,0.000,ALERT,210.57,298.47,60.001,1545777903,"201051344001135","174011545737251",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,1184448.4,1184448.4,6155,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545777943,45316.00
12/25/2018 17:45,2,0.000,ALERT,211.03,299.07,60.012,1545777903,"201051344000983","174011545737251",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,1202833.7,1202833.7,2474,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545777945,45317.00
12/25/2018 17:45,2,0.000,ALERT,211.03,298.17,60.006,1545777903,"201051344001203","174011545737251",0.00,-0.50,0,296.06,301.17,0.0,0.0,0.000,1192985.5,1192985.5,6226,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545777947,45318.00
12/25/2018 17:45,2,0.000,ALERT,210.80,298.77,60.006,1545777903,"201051344001230","174011545737251",0.00,0.00,0,296.36,299.67,0.0,0.0,0.000,1187651.3,1187651.3,6178,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545777948,45319.00
12/25/2018 17:45,2,0.000,ALERT,210.57,298.17,59.975,1545777903,"201051344000646","174011545737251",0.00,0.00,0,295.46,299.37,0.0,0.0,0.000,1182397.4,1182397.4,6167,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545777950,45320.00
12/25/2018 17:45,2,0.000,ALERT,211.48,298.47,60.017,1545777903,"201051344000867","174011545737251",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,1184329.4,1184329.4,30029,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545777952,45321.00
12/25/2018 17:45,2,0.000,ALERT,211.93,298.77,60.017,1545777903,"201051344000633","174011545737251",0.00,-0.50,0,295.76,300.57,0.0,0.0,0.000,1183267.8,1183267.8,30048,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545777954,45322.00
12/25/2018 17:45,2,0.000,ALERT,210.35,298.47,60.006,1545777903,"201051344000955","174011545737251",0.00,0.50,0,296.06,299.37,0.0,0.0,0.000,1201045.3,1201045.3,6186,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545777956,45323.00
12/25/2018 17:45,2,0.000,ALERT,211.25,298.17,59.964,1545777903,"201051344000648","174011545737251",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,1191193.9,1191193.9,30009,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545777957,45324.00
12/25/2018 17:45,2,0.000,ALERT,211.70,298.77,60.017,1545777903,"201051344000645","174011545737251",0.00,0.00,0,297.26,300.87,0.0,0.0,0.000,1195467.1,1195467.1,30025,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545777959,45325.00
12/25/2018 17:45,2,0.000,ALERT,211.25,299.37,60.065,1545777903,"201051344000569","174011545737251",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,1212471.8,1212471.8,2332,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545777961,45326.00
12/25/2018 18:00,2,0.000,ALERT,211.25,299.67,60.006,1545778804,"201051344000579","174011545737251",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,1212315.2,1212315.2,2482,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545778807,45327.00
12/25/2018 18:00,2,0.000,ALERT,210.57,297.26,60.012,1545778804,"201051344001025","174011545737251",0.00,-1.00,0,295.76,300.27,0.0,0.0,0.000,1197031.3,1197031.3,6215,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545778809,45328.00
12/25/2018 18:00,2,0.000,ALERT,210.80,297.87,60.012,1545778804,"201051344001093","174011545737251",0.00,0.50,0,296.06,299.67,0.0,0.0,0.000,1188899.8,1188899.8,6220,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545778810,45329.00
12/25/2018 18:00,2,0.000,ALERT,211.03,299.37,60.006,1545778804,"201051344000458","174011545737251",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,1198549.7,1198549.7,2479,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545778812,45330.00
12/25/2018 18:00,2,0.000,ALERT,210.57,298.47,60.017,1545778804,"201051344000890","174011545737251",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,1193543.3,1193543.3,6160,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545778814,45331.00
12/25/2018 18:00,2,0.000,ALERT,211.03,299.07,60.012,1545778804,"201051344000988","174011545737251",0.00,0.00,0,294.26,300.27,0.0,0.0,0.000,935563.7,935563.7,2484,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545778816,45332.00
12/25/2018 18:00,2,0.000,ALERT,211.03,298.77,60.038,1545778804,"201051344000582","174011545737251",0.00,-1.00,0,296.96,300.57,0.0,0.0,0.000,1173506.3,1173506.3,6155,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545778818,45333.00
12/25/2018 18:00,2,0.000,ALERT,211.25,299.97,60.028,1545778804,"201051344000868","174011545737251",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,1185456.3,1185456.3,30034,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545778820,45334.00
12/25/2018 18:00,2,0.000,ALERT,211.70,299.67,60.043,1545778804,"201051344000576","174011545737251",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,1198667.6,1198667.6,2498,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545778821,45335.00
12/25/2018 18:00,2,0.000,ALERT,211.48,299.07,60.006,1545778804,"201051344001158","174011545737251",0.00,-1.00,0,296.66,300.27,0.0,0.0,0.000,1178965.1,1178965.1,2480,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545778823,45336.00
12/25/2018 18:00,2,0.000,ALERT,210.80,297.57,60.006,1545778804,"201051344000917","174011545737251",0.00,1.00,0,295.16,299.37,0.0,0.0,0.000,1190164.9,1190164.9,6181,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545778825,45337.00
12/25/2018 18:00,2,0.000,ALERT,210.80,297.26,60.012,1545778804,"201051344000417","174011545737251",0.00,0.00,0,295.76,299.37,0.0,0.0,0.000,966575.3,966575.3,6190,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545778827,45338.00
12/25/2018 18:00,2,0.000,ALERT,211.03,297.87,60.012,1545778804,"201051344000685","174011545737251",0.00,0.00,0,296.36,299.67,0.0,0.0,0.000,1194568.6,1194568.6,6159,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545778829,45339.00
12/25/2018 18:00,2,0.000,ALERT,210.80,297.26,60.006,1545778804,"201051344000651","174011545737251",0.00,-1.50,0,295.76,299.37,0.0,0.0,0.000,1188316.5,1188316.5,6172,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545778831,45340.00
12/25/2018 18:00,2,0.000,ALERT,211.03,299.67,60.006,1545778804,"201051344000594","174011545737251",0.00,0.00,0,296.36,301.17,0.0,0.0,0.000,1203288.6,1203288.6,29981,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545778833,45341.00
12/25/2018 18:00,2,0.000,ALERT,211.48,299.37,60.012,1545778804,"201051344000469","174011545737251",0.00,-1.00,0,295.46,300.57,0.0,0.0,0.000,1187426.0,1187426.0,2480,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545778834,45342.00
12/25/2018 18:00,2,0.000,ALERT,210.80,298.17,60.028,1545778804,"201051344000585","174011545737251",0.00,0.00,0,295.76,299.97,0.0,0.0,0.000,1203070.8,1203070.8,6216,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545778836,45343.00
12/25/2018 18:00,2,0.000,ALERT,211.93,299.07,60.054,1545778804,"201051344000853","174011545737251",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,1203195.2,1203195.2,2475,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545778838,45344.00
12/25/2018 18:00,2,0.000,ALERT,211.03,298.17,59.980,1545778804,"201051344001145","174011545737251",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,1202045.5,1202045.5,6150,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545778840,45345.00
12/25/2018 18:00,2,0.000,ALERT,210.80,297.87,59.996,1545778804,"201051344000438","174011545737251",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,1195952.4,1195952.4,6167,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545778842,45346.00
12/25/2018 18:00,2,0.000,ALERT,210.35,297.87,60.006,1545778804,"201051344001135","174011545737251",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,1184448.4,1184448.4,6157,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545778844,45347.00
12/25/2018 18:00,2,0.000,ALERT,211.25,299.37,59.985,1545778804,"201051344000983","174011545737251",0.00,0.00,0,297.26,300.87,0.0,0.0,0.000,1202833.7,1202833.7,2476,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545778845,45348.00
12/25/2018 18:00,2,0.000,ALERT,210.80,297.57,60.006,1545778804,"201051344001203","174011545737251",0.00,-0.50,0,296.06,301.47,0.0,0.0,0.000,1192985.5,1192985.5,6228,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545778847,45349.00
12/25/2018 18:00,2,0.000,ALERT,210.57,298.17,60.017,1545778804,"201051344001230","174011545737251",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,1187651.3,1187651.3,6180,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545778849,45350.00
12/25/2018 18:00,2,0.000,ALERT,210.35,297.87,60.059,1545778804,"201051344000646","174011545737251",0.00,-0.50,0,295.76,299.97,0.0,0.0,0.000,1182397.4,1182397.4,6169,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545778851,45351.00
12/25/2018 18:00,2,0.000,ALERT,211.48,298.77,60.028,1545778804,"201051344000867","174011545737251",0.00,0.50,0,296.06,300.87,0.0,0.0,0.000,1184329.4,1184329.4,30031,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545778853,45352.00
12/25/2018 18:00,2,0.000,ALERT,211.93,299.07,60.006,1545778804,"201051344000633","174011545737251",0.00,-0.50,0,295.16,300.27,0.0,0.0,0.000,1183267.8,1183267.8,30050,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545778854,45353.00
12/25/2018 18:00,2,0.000,ALERT,210.35,297.87,60.012,1545778804,"201051344000955","174011545737251",0.00,0.00,0,296.36,299.97,0.0,0.0,0.000,1201045.3,1201045.3,6188,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545778856,45354.00
12/25/2018 18:00,2,0.000,ALERT,211.25,298.47,60.012,1545778804,"201051344000648","174011545737251",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,1191193.9,1191193.9,30011,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545778858,45355.00
12/25/2018 18:00,2,0.000,ALERT,211.70,299.07,60.028,1545778804,"201051344000645","174011545737251",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,1195467.1,1195467.1,30027,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545778860,45356.00
12/25/2018 18:00,2,0.000,ALERT,211.25,299.67,60.012,1545778804,"201051344000569","174011545737251",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,1212471.8,1212471.8,2334,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545778862,45357.00
12/25/2018 18:15,2,0.000,ALERT,211.03,299.37,60.006,1545779703,"201051344000579","174011545737251",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,1212315.2,1212315.2,2484,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545779706,45358.00
12/25/2018 18:15,2,0.000,ALERT,210.57,297.57,60.006,1545779703,"201051344001025","174011545737251",0.00,-1.00,0,295.76,300.57,0.0,0.0,0.000,1197031.3,1197031.3,6217,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545779708,45359.00
12/25/2018 18:15,2,0.000,ALERT,210.80,298.47,59.969,1545779703,"201051344001093","174011545737251",0.00,0.50,0,296.36,299.67,0.0,0.0,0.000,1188899.8,1188899.8,6222,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545779710,45360.00
12/25/2018 18:15,2,0.000,ALERT,211.03,298.77,60.028,1545779703,"201051344000458","174011545737251",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,1198549.7,1198549.7,2481,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545779712,45361.00
12/25/2018 18:15,2,0.000,ALERT,210.57,298.77,60.006,1545779703,"201051344000890","174011545737251",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,1193543.3,1193543.3,6162,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545779714,45362.00
12/25/2018 18:15,2,0.000,ALERT,210.80,298.47,60.022,1545779703,"201051344000988","174011545737251",0.00,0.00,0,294.26,300.57,0.0,0.0,0.000,935563.7,935563.7,2486,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545779715,45363.00
12/25/2018 18:15,2,0.000,ALERT,211.25,299.07,60.006,1545779703,"201051344000582","174011545737251",0.00,-1.00,0,296.96,300.57,0.0,0.0,0.000,1173506.3,1173506.3,6157,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545779717,45364.00
12/25/2018 18:15,2,0.000,ALERT,211.03,299.37,60.059,1545779703,"201051344000868","174011545737251",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,1185456.3,1185456.3,30036,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545779719,45365.00
12/25/2018 18:15,2,0.000,ALERT,211.48,299.37,60.012,1545779703,"201051344000576","174011545737251",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,1198667.6,1198667.6,2500,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545779721,45366.00
12/25/2018 18:15,2,0.000,ALERT,211.25,298.77,59.996,1545779703,"201051344001158","174011545737251",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,1178965.1,1178965.1,2482,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545779723,45367.00
12/25/2018 18:15,2,0.000,ALERT,210.80,297.87,60.006,1545779703,"201051344000917","174011545737251",0.00,0.50,0,294.26,299.37,0.0,0.0,0.000,1190164.9,1190164.9,6183,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545779725,45368.00
12/25/2018 18:15,2,0.000,ALERT,211.03,297.87,60.006,1545779703,"201051344000417","174011545737251",0.00,0.00,0,295.16,299.37,0.0,0.0,0.000,966575.3,966575.3,6192,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545779726,45369.00
12/25/2018 18:15,2,0.000,ALERT,211.03,298.47,59.964,1545779703,"201051344000685","174011545737251",0.00,-0.50,0,295.76,299.67,0.0,0.0,0.000,1194568.6,1194568.6,6161,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545779728,45370.00
12/25/2018 18:15,2,0.000,ALERT,210.80,297.57,60.001,1545779703,"201051344000651","174011545737251",0.00,-1.50,0,295.46,299.37,0.0,0.0,0.000,1188316.5,1188316.5,6174,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545779730,45371.00
12/25/2018 18:15,2,0.000,ALERT,210.80,299.37,59.980,1545779703,"201051344000594","174011545737251",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,1203288.6,1203288.6,29983,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545779732,45372.00
12/25/2018 18:15,2,0.000,ALERT,211.25,298.77,60.001,1545779703,"201051344000469","174011545737251",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,1187426.0,1187426.0,2482,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545779734,45373.00
12/25/2018 18:15,2,0.000,ALERT,210.80,298.47,60.001,1545779703,"201051344000585","174011545737251",0.00,-0.50,0,295.46,299.97,0.0,0.0,0.000,1203070.8,1203070.8,6218,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545779735,45374.00
12/25/2018 18:15,2,0.000,ALERT,211.70,298.77,60.006,1545779703,"201051344000853","174011545737251",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,1203195.2,1203195.2,2477,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545779737,45375.00
12/25/2018 18:15,2,0.000,ALERT,211.03,298.47,60.006,1545779703,"201051344001145","174011545737251",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,1202045.5,1202045.5,6152,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545779739,45376.00
12/25/2018 18:15,2,0.000,ALERT,210.80,298.47,60.006,1545779703,"201051344000438","174011545737251",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,1195952.4,1195952.4,6169,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545779741,45377.00
12/25/2018 18:15,2,0.000,ALERT,210.35,298.47,60.001,1545779703,"201051344001135","174011545737251",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,1184448.4,1184448.4,6159,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545779743,45378.00
12/25/2018 18:15,2,0.000,ALERT,211.03,298.77,60.006,1545779703,"201051344000983","174011545737251",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,1202833.7,1202833.7,2478,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545779745,45379.00
12/25/2018 18:15,2,0.000,ALERT,210.80,297.87,59.980,1545779703,"201051344001203","174011545737251",0.00,-0.50,0,295.76,301.47,0.0,0.0,0.000,1192985.5,1192985.5,6230,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545779746,45380.00
12/25/2018 18:15,2,0.000,ALERT,210.80,298.77,60.017,1545779703,"201051344001230","174011545737251",0.00,-0.50,0,296.36,299.97,0.0,0.0,0.000,1187651.3,1187651.3,6182,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545779748,45381.00
12/25/2018 18:15,2,0.000,ALERT,210.57,298.17,60.001,1545779703,"201051344000646","174011545737251",0.00,-0.50,0,295.46,299.67,0.0,0.0,0.000,1182397.4,1182397.4,6171,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545779750,45382.00
12/25/2018 18:15,2,0.000,ALERT,211.25,298.17,60.012,1545779703,"201051344000867","174011545737251",0.00,0.00,0,296.36,301.17,0.0,0.0,0.000,1184329.4,1184329.4,30033,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545779752,45383.00
12/25/2018 18:15,2,0.000,ALERT,211.70,298.47,60.017,1545779703,"201051344000633","174011545737251",0.00,-0.50,0,295.46,300.57,0.0,0.0,0.000,1183267.8,1183267.8,30052,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545779754,45384.00
12/25/2018 18:15,2,0.000,ALERT,210.35,298.47,60.006,1545779703,"201051344000955","174011545737251",0.00,-0.50,0,296.06,299.67,0.0,0.0,0.000,1201045.3,1201045.3,6190,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545779756,45385.00
12/25/2018 18:15,2,0.000,ALERT,211.25,298.17,60.022,1545779703,"201051344000648","174011545737251",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,1191193.9,1191193.9,30013,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545779757,45386.00
12/25/2018 18:15,2,0.000,ALERT,211.48,298.47,60.006,1545779703,"201051344000645","174011545737251",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,1195467.1,1195467.1,30029,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545779759,45387.00
12/25/2018 18:15,2,0.000,ALERT,211.03,299.37,60.001,1545779703,"201051344000569","174011545737251",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,1212471.8,1212471.8,2336,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545779761,45388.00
12/25/2018 18:30,2,0.000,ALERT,211.25,299.37,59.996,1545780603,"201051344000579","174011545737251",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,1212315.2,1212315.2,2486,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545780606,45389.00
12/25/2018 18:30,2,0.000,ALERT,210.57,297.57,60.043,1545780603,"201051344001025","174011545737251",0.00,-1.00,0,296.06,300.57,0.0,0.0,0.000,1197031.3,1197031.3,6219,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545780608,45390.00
12/25/2018 18:30,2,0.000,ALERT,210.80,298.47,60.017,1545780603,"201051344001093","174011545737251",0.00,0.50,0,296.36,299.97,0.0,0.0,0.000,1188899.8,1188899.8,6224,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545780610,45391.00
12/25/2018 18:30,2,0.000,ALERT,211.25,298.77,60.022,1545780603,"201051344000458","174011545737251",0.00,1.00,0,296.36,301.77,0.0,0.0,0.000,1198549.7,1198549.7,2483,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545780612,45392.00
12/25/2018 18:30,2,0.000,ALERT,210.57,298.77,60.059,1545780603,"201051344000890","174011545737251",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,1193543.3,1193543.3,6164,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545780614,45393.00
12/25/2018 18:30,2,0.000,ALERT,211.03,298.47,60.022,1545780603,"201051344000988","174011545737251",0.00,0.00,0,293.96,300.57,0.0,0.0,0.000,935563.7,935563.7,2488,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545780616,45394.00
12/25/2018 18:30,2,0.000,ALERT,211.25,299.37,60.022,1545780603,"201051344000582","174011545737251",0.00,-1.00,0,297.57,300.87,0.0,0.0,0.000,1173506.3,1173506.3,6159,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545780617,45395.00
12/25/2018 18:30,2,0.000,ALERT,211.25,299.37,59.980,1545780603,"201051344000868","174011545737251",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,1185456.3,1185456.3,30038,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545780619,45396.00
12/25/2018 18:30,2,0.000,ALERT,211.70,299.07,60.028,1545780603,"201051344000576","174011545737251",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,1198667.6,1198667.6,2502,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545780621,45397.00
12/25/2018 18:30,2,0.000,ALERT,211.48,298.47,60.001,1545780603,"201051344001158","174011545737251",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,1178965.1,1178965.1,2484,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545780623,45398.00
12/25/2018 18:30,2,0.000,ALERT,210.80,297.87,60.006,1545780603,"201051344000917","174011545737251",0.00,0.50,0,295.16,299.37,0.0,0.0,0.000,1190164.9,1190164.9,6185,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545780625,45399.00
12/25/2018 18:30,2,0.000,ALERT,210.80,297.87,60.028,1545780603,"201051344000417","174011545737251",0.00,-0.50,0,296.06,299.37,0.0,0.0,0.000,966575.3,966575.3,6194,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545780627,45400.00
12/25/2018 18:30,2,0.000,ALERT,211.03,298.17,60.022,1545780603,"201051344000685","174011545737251",0.00,0.00,0,296.36,299.97,0.0,0.0,0.000,1194568.6,1194568.6,6163,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545780628,45401.00
12/25/2018 18:30,2,0.000,ALERT,210.80,297.57,60.038,1545780603,"201051344000651","174011545737251",0.00,-2.00,0,295.76,299.67,0.0,0.0,0.000,1188316.5,1188316.5,6176,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545780630,45402.00
12/25/2018 18:30,2,0.000,ALERT,211.03,299.37,59.975,1545780603,"201051344000594","174011545737251",0.00,-0.50,0,296.36,301.47,0.0,0.0,0.000,1203288.6,1203288.6,29985,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545780632,45403.00
12/25/2018 18:30,2,0.000,ALERT,211.48,298.47,60.070,1545780603,"201051344000469","174011545737251",0.00,-1.00,0,295.46,300.57,0.0,0.0,0.000,1187426.0,1187426.0,2484,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545780634,45404.00
12/25/2018 18:30,2,0.000,ALERT,210.80,298.47,59.990,1545780603,"201051344000585","174011545737251",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,1203070.8,1203070.8,6220,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545780636,45405.00
12/25/2018 18:30,2,0.000,ALERT,211.93,298.47,60.022,1545780603,"201051344000853","174011545737251",0.00,-1.00,0,296.36,301.17,0.0,0.0,0.000,1203195.2,1203195.2,2479,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545780638,45406.00
12/25/2018 18:30,2,0.000,ALERT,211.03,298.47,60.022,1545780603,"201051344001145","174011545737251",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,1202045.5,1202045.5,6154,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545780640,45407.00
