ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/25/2018 18:30,2,0.000,ALERT,210.80,298.47,60.022,1545780603,"201051344000438","174011545737251",0.00,-1.00,0,296.66,300.27,0.0,0.0,0.000,1195952.4,1195952.4,6171,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545780641,45408.00
12/25/2018 18:30,2,0.000,ALERT,210.35,298.47,60.017,1545780603,"201051344001135","174011545737251",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,1184448.4,1184448.4,6161,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545780643,45409.00
12/25/2018 18:30,2,0.000,ALERT,211.25,298.77,60.017,1545780603,"201051344000983","174011545737251",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,1202833.7,1202833.7,2480,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545780645,45410.00
12/25/2018 18:30,2,0.000,ALERT,210.80,298.17,60.022,1545780603,"201051344001203","174011545737251",0.00,-1.00,0,296.06,301.77,0.0,0.0,0.000,1192985.5,1192985.5,6232,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545780647,45411.00
12/25/2018 18:30,2,0.000,ALERT,210.57,298.77,60.033,1545780603,"201051344001230","174011545737251",0.00,-0.50,0,296.66,300.27,0.0,0.0,0.000,1187651.3,1187651.3,6184,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545780649,45412.00
12/25/2018 18:30,2,0.000,ALERT,210.35,298.17,60.017,1545780603,"201051344000646","174011545737251",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,1182397.4,1182397.4,6173,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545780651,45413.00
12/25/2018 18:30,2,0.000,ALERT,211.48,298.17,60.028,1545780603,"201051344000867","174011545737251",0.00,0.50,0,295.76,301.17,0.0,0.0,0.000,1184329.4,1184329.4,30035,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545780652,45414.00
12/25/2018 18:30,2,0.000,ALERT,211.93,298.47,60.070,1545780603,"201051344000633","174011545737251",0.00,-1.00,0,294.86,300.57,0.0,0.0,0.000,1183267.8,1183267.8,30054,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545780654,45415.00
12/25/2018 18:30,2,0.000,ALERT,210.35,298.47,60.022,1545780603,"201051344000955","174011545737251",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,1201045.3,1201045.3,6192,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545780656,45416.00
12/25/2018 18:30,2,0.000,ALERT,211.48,297.87,59.990,1545780603,"201051344000648","174011545737251",0.00,-1.50,0,295.76,300.87,0.0,0.0,0.000,1191193.9,1191193.9,30015,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545780658,45417.00
12/25/2018 18:30,2,0.000,ALERT,211.70,298.47,60.028,1545780603,"201051344000645","174011545737251",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,1195467.1,1195467.1,30031,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545780660,45418.00
12/25/2018 18:30,2,0.000,ALERT,211.25,299.07,60.022,1545780603,"201051344000569","174011545737251",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,1212471.8,1212471.8,2338,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545780662,45419.00
12/25/2018 18:45,2,0.000,ALERT,211.48,299.97,59.980,1545781504,"201051344000579","174011545737251",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,1212315.2,1212315.2,2488,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545781507,45420.00
12/25/2018 18:45,2,0.000,ALERT,210.80,297.87,59.969,1545781504,"201051344001025","174011545737251",0.00,-1.50,0,295.16,300.57,0.0,0.0,0.000,1197031.3,1197031.3,6221,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545781509,45421.00
12/25/2018 18:45,2,0.000,ALERT,211.03,298.47,60.006,1545781504,"201051344001093","174011545737251",0.00,0.50,0,296.36,299.97,0.0,0.0,0.000,1188899.8,1188899.8,6226,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545781510,45422.00
12/25/2018 18:45,2,0.000,ALERT,211.48,299.37,60.012,1545781504,"201051344000458","174011545737251",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,1198549.7,1198549.7,2485,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545781512,45423.00
12/25/2018 18:45,2,0.000,ALERT,210.80,299.07,59.996,1545781504,"201051344000890","174011545737251",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,1193543.3,1193543.3,6166,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545781514,45424.00
12/25/2018 18:45,2,0.000,ALERT,211.25,299.07,60.022,1545781504,"201051344000988","174011545737251",0.00,-0.50,0,294.26,300.57,0.0,0.0,0.000,935563.7,935563.7,2490,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545781516,45425.00
12/25/2018 18:45,2,0.000,ALERT,211.48,299.37,60.028,1545781504,"201051344000582","174011545737251",0.00,-1.00,0,297.26,300.87,0.0,0.0,0.000,1173506.3,1173506.3,6161,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545781518,45426.00
12/25/2018 18:45,2,0.000,ALERT,211.48,299.97,60.001,1545781504,"201051344000868","174011545737251",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,1185456.3,1185456.3,30040,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545781519,45427.00
12/25/2018 18:45,2,0.000,ALERT,211.93,299.97,60.012,1545781504,"201051344000576","174011545737251",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,1198667.6,1198667.6,2504,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545781521,45428.00
12/25/2018 18:45,2,0.000,ALERT,211.70,299.37,60.022,1545781504,"201051344001158","174011545737251",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,1178965.1,1178965.1,2486,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545781523,45429.00
12/25/2018 18:45,2,0.000,ALERT,211.25,298.17,60.012,1545781504,"201051344000917","174011545737251",0.00,0.50,0,295.16,299.37,0.0,0.0,0.000,1190164.9,1190164.9,6187,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545781525,45430.00
12/25/2018 18:45,2,0.000,ALERT,211.25,297.87,59.980,1545781504,"201051344000417","174011545737251",0.00,-0.50,0,296.06,299.37,0.0,0.0,0.000,966575.3,966575.3,6196,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545781527,45431.00
12/25/2018 18:45,2,0.000,ALERT,211.25,298.47,59.985,1545781504,"201051344000685","174011545737251",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,1194568.6,1194568.6,6165,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545781529,45432.00
12/25/2018 18:45,2,0.000,ALERT,211.25,297.87,59.985,1545781504,"201051344000651","174011545737251",0.00,-2.00,0,295.76,299.37,0.0,0.0,0.000,1188316.5,1188316.5,6178,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545781530,45433.00
12/25/2018 18:45,2,0.000,ALERT,211.25,299.97,60.028,1545781504,"201051344000594","174011545737251",0.00,-0.50,0,296.36,301.47,0.0,0.0,0.000,1203288.6,1203288.6,29987,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545781532,45434.00
12/25/2018 18:45,2,0.000,ALERT,211.70,299.37,60.017,1545781504,"201051344000469","174011545737251",0.00,-1.50,0,295.46,300.87,0.0,0.0,0.000,1187426.0,1187426.0,2486,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545781534,45435.00
12/25/2018 18:45,2,0.000,ALERT,211.03,298.77,60.001,1545781504,"201051344000585","174011545737251",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,1203070.8,1203070.8,6222,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545781536,45436.00
12/25/2018 18:45,2,0.000,ALERT,211.93,299.37,60.043,1545781504,"201051344000853","174011545737251",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,1203195.2,1203195.2,2481,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545781538,45437.00
12/25/2018 18:45,2,0.000,ALERT,211.25,298.77,60.012,1545781504,"201051344001145","174011545737251",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,1202045.5,1202045.5,6156,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545781540,45438.00
12/25/2018 18:45,2,0.000,ALERT,211.03,298.47,60.006,1545781504,"201051344000438","174011545737251",0.00,-1.00,0,296.66,300.27,0.0,0.0,0.000,1195952.4,1195952.4,6173,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545781541,45439.00
12/25/2018 18:45,2,0.000,ALERT,210.80,298.47,60.028,1545781504,"201051344001135","174011545737251",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,1184448.4,1184448.4,6163,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545781543,45440.00
12/25/2018 18:45,2,0.000,ALERT,211.48,299.37,60.017,1545781504,"201051344000983","174011545737251",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,1202833.7,1202833.7,2482,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545781545,45441.00
12/25/2018 18:45,2,0.000,ALERT,211.03,298.17,60.028,1545781504,"201051344001203","174011545737251",0.00,-1.00,0,296.36,301.47,0.0,0.0,0.000,1192985.5,1192985.5,6234,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545781547,45442.00
12/25/2018 18:45,2,0.000,ALERT,211.03,298.77,59.969,1545781504,"201051344001230","174011545737251",0.00,-0.50,0,296.96,300.27,0.0,0.0,0.000,1187651.3,1187651.3,6186,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545781549,45443.00
12/25/2018 18:45,2,0.000,ALERT,210.80,298.47,60.065,1545781504,"201051344000646","174011545737251",0.00,-1.00,0,296.06,299.67,0.0,0.0,0.000,1182397.4,1182397.4,6175,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545781551,45444.00
12/25/2018 18:45,2,0.000,ALERT,211.70,298.77,60.054,1545781504,"201051344000867","174011545737251",0.00,0.50,0,296.06,301.17,0.0,0.0,0.000,1184329.4,1184329.4,30037,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545781553,45445.00
12/25/2018 18:45,2,0.000,ALERT,212.16,299.07,60.012,1545781504,"201051344000633","174011545737251",0.00,-1.00,0,295.16,300.57,0.0,0.0,0.000,1183267.8,1183267.8,30056,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545781554,45446.00
12/25/2018 18:45,2,0.000,ALERT,210.57,298.47,60.012,1545781504,"201051344000955","174011545737251",0.00,-0.50,0,296.66,300.27,0.0,0.0,0.000,1201045.3,1201045.3,6194,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545781556,45447.00
12/25/2018 18:45,2,0.000,ALERT,211.48,298.77,59.980,1545781504,"201051344000648","174011545737251",0.00,-1.50,0,296.06,301.17,0.0,0.0,0.000,1191193.9,1191193.9,30017,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545781558,45448.00
12/25/2018 18:45,2,0.000,ALERT,211.93,299.37,60.017,1545781504,"201051344000645","174011545737251",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,1195467.1,1195467.1,30033,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545781560,45449.00
12/25/2018 18:45,2,0.000,ALERT,211.48,299.97,60.012,1545781504,"201051344000569","174011545737251",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,1212471.8,1212471.8,2340,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545781562,45450.00
12/25/2018 19:00,2,0.000,ALERT,211.48,299.97,60.012,1545782404,"201051344000579","174011545737251",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,1212315.2,1212315.2,2490,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545782407,45451.00
12/25/2018 19:00,2,0.000,ALERT,210.80,297.87,60.012,1545782404,"201051344001025","174011545737251",0.00,-1.50,0,295.76,300.87,0.0,0.0,0.000,1197031.3,1197031.3,6223,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545782409,45452.00
12/25/2018 19:00,2,0.000,ALERT,210.80,298.77,59.969,1545782404,"201051344001093","174011545737251",0.00,0.50,0,296.66,300.27,0.0,0.0,0.000,1188899.8,1188899.8,6228,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545782411,45453.00
12/25/2018 19:00,2,0.000,ALERT,211.25,299.37,60.012,1545782404,"201051344000458","174011545737251",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,1198549.7,1198549.7,2487,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545782412,45454.00
12/25/2018 19:00,2,0.000,ALERT,210.80,299.07,60.006,1545782404,"201051344000890","174011545737251",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,1193543.3,1193543.3,6168,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545782414,45455.00
12/25/2018 19:00,2,0.000,ALERT,211.25,299.07,60.017,1545782404,"201051344000988","174011545737251",0.00,-0.50,0,294.56,300.87,0.0,0.0,0.000,935563.7,935563.7,2492,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545782416,45456.00
12/25/2018 19:00,2,0.000,ALERT,211.48,299.67,60.001,1545782404,"201051344000582","174011545737251",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,1173506.3,1173506.3,6163,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545782418,45457.00
12/25/2018 19:00,2,0.000,ALERT,211.48,299.67,60.017,1545782404,"201051344000868","174011545737251",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,1185456.3,1185456.3,30042,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545782420,45458.00
12/25/2018 19:00,2,0.000,ALERT,211.93,299.67,60.012,1545782404,"201051344000576","174011545737251",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,1198667.6,1198667.6,2506,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545782422,45459.00
12/25/2018 19:00,2,0.000,ALERT,211.48,299.07,60.012,1545782404,"201051344001158","174011545737251",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,1178965.1,1178965.1,2488,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545782423,45460.00
12/25/2018 19:00,2,0.000,ALERT,211.03,298.17,60.017,1545782404,"201051344000917","174011545737251",0.00,0.50,0,295.16,299.67,0.0,0.0,0.000,1190164.9,1190164.9,6189,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545782425,45461.00
12/25/2018 19:00,2,0.000,ALERT,211.03,298.17,60.012,1545782404,"201051344000417","174011545737251",0.00,-1.00,0,296.06,299.67,0.0,0.0,0.000,966575.3,966575.3,6198,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545782427,45462.00
12/25/2018 19:00,2,0.000,ALERT,211.25,298.47,60.012,1545782404,"201051344000685","174011545737251",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,1194568.6,1194568.6,6167,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545782429,45463.00
12/25/2018 19:00,2,0.000,ALERT,211.03,297.87,60.012,1545782404,"201051344000651","174011545737251",0.00,-2.00,0,296.06,299.67,0.0,0.0,0.000,1188316.5,1188316.5,6180,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545782431,45464.00
12/25/2018 19:00,2,0.000,ALERT,211.25,299.67,60.017,1545782404,"201051344000594","174011545737251",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,1203288.6,1203288.6,29989,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545782432,45465.00
12/25/2018 19:00,2,0.000,ALERT,211.48,299.07,60.022,1545782404,"201051344000469","174011545737251",0.00,-1.50,0,296.06,300.87,0.0,0.0,0.000,1187426.0,1187426.0,2488,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545782435,45466.00
12/25/2018 19:00,2,0.000,ALERT,211.03,298.77,59.964,1545782404,"201051344000585","174011545737251",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,1203070.8,1203070.8,6224,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545782437,45467.00
12/25/2018 19:00,2,0.000,ALERT,211.93,299.07,60.012,1545782404,"201051344000853","174011545737251",0.00,-1.00,0,296.66,301.47,0.0,0.0,0.000,1203195.2,1203195.2,2483,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545782438,45468.00
12/25/2018 19:00,2,0.000,ALERT,211.25,298.77,60.001,1545782404,"201051344001145","174011545737251",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,1202045.5,1202045.5,6158,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545782440,45469.00
12/25/2018 19:00,2,0.000,ALERT,211.03,298.77,60.017,1545782404,"201051344000438","174011545737251",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,1195952.4,1195952.4,6175,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545782442,45470.00
12/25/2018 19:00,2,0.000,ALERT,210.57,298.77,60.017,1545782404,"201051344001135","174011545737251",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,1184448.4,1184448.4,6165,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545782444,45471.00
12/25/2018 19:00,2,0.000,ALERT,211.48,299.37,59.996,1545782404,"201051344000983","174011545737251",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,1202833.7,1202833.7,2484,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545782446,45472.00
12/25/2018 19:00,2,0.000,ALERT,211.03,298.47,60.006,1545782404,"201051344001203","174011545737251",0.00,-1.00,0,296.36,301.77,0.0,0.0,0.000,1192985.5,1192985.5,6236,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545782447,45473.00
12/25/2018 19:00,2,0.000,ALERT,210.80,299.07,60.012,1545782404,"201051344001230","174011545737251",0.00,-0.50,0,296.96,300.57,0.0,0.0,0.000,1187651.3,1187651.3,6188,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545782449,45474.00
12/25/2018 19:00,2,0.000,ALERT,210.57,298.47,60.006,1545782404,"201051344000646","174011545737251",0.00,-1.00,0,296.06,299.97,0.0,0.0,0.000,1182397.4,1182397.4,6177,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545782451,45475.00
12/25/2018 19:00,2,0.000,ALERT,211.70,298.77,59.996,1545782404,"201051344000867","174011545737251",0.00,0.00,0,296.06,301.17,0.0,0.0,0.000,1184329.4,1184329.4,30039,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545782453,45476.00
12/25/2018 19:00,2,0.000,ALERT,212.16,299.07,60.049,1545782404,"201051344000633","174011545737251",0.00,-1.00,0,295.16,300.57,0.0,0.0,0.000,1183267.8,1183267.8,30058,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545782455,45477.00
12/25/2018 19:00,2,0.000,ALERT,210.57,298.77,60.001,1545782404,"201051344000955","174011545737251",0.00,-0.50,0,296.36,299.97,0.0,0.0,0.000,1201045.3,1201045.3,6196,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545782457,45478.00
12/25/2018 19:00,2,0.000,ALERT,211.48,298.47,60.012,1545782404,"201051344000648","174011545737251",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,1191193.9,1191193.9,30019,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545782458,45479.00
12/25/2018 19:00,2,0.000,ALERT,211.93,299.07,60.012,1545782404,"201051344000645","174011545737251",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,1195467.1,1195467.1,30035,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545782460,45480.00
12/25/2018 19:00,2,0.000,ALERT,211.48,299.67,60.012,1545782404,"201051344000569","174011545737251",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,1212471.8,1212471.8,2342,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545782462,45481.00
12/25/2018 19:15,2,0.000,ALERT,211.70,299.97,60.017,1545783304,"201051344000579","174011545737251",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,1212315.2,1212315.2,2492,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545783307,45482.00
12/25/2018 19:15,2,0.000,ALERT,211.25,298.47,60.017,1545783304,"201051344001025","174011545737251",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,1197031.3,1197031.3,6225,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545783309,45483.00
12/25/2018 19:15,2,0.000,ALERT,211.48,299.07,60.017,1545783304,"201051344001093","174011545737251",0.00,0.50,0,296.96,300.27,0.0,0.0,0.000,1188899.8,1188899.8,6230,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545783311,45484.00
12/25/2018 19:15,2,0.000,ALERT,211.48,299.37,60.049,1545783304,"201051344000458","174011545737251",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,1198549.7,1198549.7,2489,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545783313,45485.00
12/25/2018 19:15,2,0.000,ALERT,211.48,299.37,60.012,1545783304,"201051344000890","174011545737251",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,1193543.3,1193543.3,6170,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545783314,45486.00
12/25/2018 19:15,2,0.000,ALERT,211.48,299.37,59.985,1545783304,"201051344000988","174011545737251",0.00,-0.50,0,294.56,301.17,0.0,0.0,0.000,935563.7,935563.7,2494,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545783316,45487.00
12/25/2018 19:15,2,0.000,ALERT,211.93,299.97,60.006,1545783304,"201051344000582","174011545737251",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,1173506.3,1173506.3,6165,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545783318,45488.00
12/25/2018 19:15,2,0.000,ALERT,211.48,299.97,60.017,1545783304,"201051344000868","174011545737251",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,1185456.3,1185456.3,30044,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545783320,45489.00
12/25/2018 19:15,2,0.000,ALERT,212.16,299.97,60.001,1545783304,"201051344000576","174011545737251",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,1198667.6,1198667.6,2508,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545783322,45490.00
12/25/2018 19:15,2,0.000,ALERT,211.70,299.37,60.022,1545783304,"201051344001158","174011545737251",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,1178965.1,1178965.1,2490,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545783323,45491.00
12/25/2018 19:15,2,0.000,ALERT,211.48,298.47,60.001,1545783304,"201051344000917","174011545737251",0.00,0.50,0,295.46,299.97,0.0,0.0,0.000,1190164.9,1190164.9,6191,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545783325,45492.00
12/25/2018 19:15,2,0.000,ALERT,211.70,298.47,59.975,1545783304,"201051344000417","174011545737251",0.00,-1.00,0,296.06,299.97,0.0,0.0,0.000,966575.3,966575.3,6200,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545783327,45493.00
12/25/2018 19:15,2,0.000,ALERT,211.70,299.07,60.006,1545783304,"201051344000685","174011545737251",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,1194568.6,1194568.6,6169,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545783329,45494.00
12/25/2018 19:15,2,0.000,ALERT,211.70,298.47,60.012,1545783304,"201051344000651","174011545737251",0.00,-2.00,0,296.36,299.97,0.0,0.0,0.000,1188316.5,1188316.5,6182,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545783331,45495.00
12/25/2018 19:15,2,0.000,ALERT,211.25,299.97,60.017,1545783304,"201051344000594","174011545737251",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,1203288.6,1203288.6,29991,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545783333,45496.00
12/25/2018 19:15,2,0.000,ALERT,211.70,299.37,60.017,1545783304,"201051344000469","174011545737251",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,1187426.0,1187426.0,2490,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545783334,45497.00
12/25/2018 19:15,2,0.000,ALERT,211.70,299.07,60.001,1545783304,"201051344000585","174011545737251",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,1203070.8,1203070.8,6226,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545783336,45498.00
12/25/2018 19:15,2,0.000,ALERT,212.16,299.37,60.022,1545783304,"201051344000853","174011545737251",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,1203195.2,1203195.2,2485,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545783338,45499.00
12/25/2018 19:15,2,0.000,ALERT,211.70,299.37,60.006,1545783304,"201051344001145","174011545737251",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,1202045.5,1202045.5,6160,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545783340,45500.00
12/25/2018 19:15,2,0.000,ALERT,211.48,299.07,60.012,1545783304,"201051344000438","174011545737251",0.00,-1.00,0,297.26,300.87,0.0,0.0,0.000,1195952.4,1195952.4,6177,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545783342,45501.00
12/25/2018 19:15,2,0.000,ALERT,211.25,299.07,60.028,1545783304,"201051344001135","174011545737251",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,1184448.4,1184448.4,6167,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545783344,45502.00
12/25/2018 19:15,2,0.000,ALERT,211.48,299.67,60.059,1545783304,"201051344000983","174011545737251",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,1202833.7,1202833.7,2486,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545783345,45503.00
12/25/2018 19:15,2,0.000,ALERT,211.48,298.77,60.017,1545783304,"201051344001203","174011545737251",0.00,-1.00,0,296.66,302.07,0.0,0.0,0.000,1192985.5,1192985.5,6238,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545783347,45504.00
12/25/2018 19:15,2,0.000,ALERT,211.48,299.37,60.012,1545783304,"201051344001230","174011545737251",0.00,-1.00,0,297.26,300.57,0.0,0.0,0.000,1187651.3,1187651.3,6190,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545783349,45505.00
12/25/2018 19:15,2,0.000,ALERT,211.25,298.77,60.012,1545783304,"201051344000646","174011545737251",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,1182397.4,1182397.4,6179,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545783351,45506.00
12/25/2018 19:15,2,0.000,ALERT,211.93,298.77,60.022,1545783304,"201051344000867","174011545737251",0.00,0.50,0,296.66,301.77,0.0,0.0,0.000,1184329.4,1184329.4,30041,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545783353,45507.00
12/25/2018 19:15,2,0.000,ALERT,212.16,299.37,60.022,1545783304,"201051344000633","174011545737251",0.00,-1.00,0,295.46,300.87,0.0,0.0,0.000,1183267.8,1183267.8,30060,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545783354,45508.00
12/25/2018 19:15,2,0.000,ALERT,211.03,299.07,60.001,1545783304,"201051344000955","174011545737251",0.00,-0.50,0,296.96,300.27,0.0,0.0,0.000,1201045.3,1201045.3,6198,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545783356,45509.00
12/25/2018 19:15,2,0.000,ALERT,211.70,298.77,60.017,1545783304,"201051344000648","174011545737251",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,1191193.9,1191193.9,30021,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545783358,45510.00
12/25/2018 19:15,2,0.000,ALERT,211.93,299.37,60.065,1545783304,"201051344000645","174011545737251",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,1195467.1,1195467.1,30037,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545783360,45511.00
12/25/2018 19:15,2,0.000,ALERT,211.70,299.97,59.990,1545783304,"201051344000569","174011545737251",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,1212471.8,1212471.8,2344,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545783362,45512.00
12/25/2018 19:30,2,0.000,ALERT,211.93,300.87,60.022,1545784204,"201051344000579","174011545737251",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,1212315.2,1212315.2,2494,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545784207,45513.00
12/25/2018 19:30,2,0.000,ALERT,211.25,298.17,60.022,1545784204,"201051344001025","174011545737251",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,1197031.3,1197031.3,6227,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545784208,45514.00
12/25/2018 19:30,2,0.000,ALERT,211.48,299.07,60.028,1545784204,"201051344001093","174011545737251",0.00,0.50,0,296.96,300.27,0.0,0.0,0.000,1188899.8,1188899.8,6232,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545784210,45515.00
12/25/2018 19:30,2,0.000,ALERT,211.70,300.27,60.022,1545784204,"201051344000458","174011545737251",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,1198549.7,1198549.7,2491,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545784212,45516.00
12/25/2018 19:30,2,0.000,ALERT,211.25,299.37,60.017,1545784204,"201051344000890","174011545737251",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,1193543.3,1193543.3,6172,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545784214,45517.00
12/25/2018 19:30,2,0.000,ALERT,211.70,299.97,60.017,1545784204,"201051344000988","174011545737251",0.00,-0.50,0,294.86,301.17,0.0,0.0,0.000,935563.7,935563.7,2496,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545784216,45518.00
12/25/2018 19:30,2,0.000,ALERT,211.93,299.97,60.022,1545784204,"201051344000582","174011545737251",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,1173506.3,1173506.3,6167,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545784218,45519.00
12/25/2018 19:30,2,0.000,ALERT,211.93,300.57,60.022,1545784204,"201051344000868","174011545737251",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,1185456.3,1185456.3,30046,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545784219,45520.00
12/25/2018 19:30,2,0.000,ALERT,212.38,300.87,60.054,1545784204,"201051344000576","174011545737251",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,1198667.6,1198667.6,2510,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545784221,45521.00
12/25/2018 19:30,2,0.000,ALERT,211.93,299.97,60.022,1545784204,"201051344001158","174011545737251",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,1178965.1,1178965.1,2492,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545784223,45522.00
12/25/2018 19:30,2,0.000,ALERT,211.70,298.47,60.049,1545784204,"201051344000917","174011545737251",0.00,0.50,0,295.76,299.97,0.0,0.0,0.000,1190164.9,1190164.9,6193,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545784225,45523.00
12/25/2018 19:30,2,0.000,ALERT,211.70,298.47,60.001,1545784204,"201051344000417","174011545737251",0.00,-0.50,0,296.66,300.27,0.0,0.0,0.000,966575.3,966575.3,6202,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545784227,45524.00
12/25/2018 19:30,2,0.000,ALERT,211.93,299.07,60.022,1545784204,"201051344000685","174011545737251",0.00,-1.00,0,297.26,300.87,0.0,0.0,0.000,1194568.6,1194568.6,6171,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545784228,45525.00
12/25/2018 19:30,2,0.000,ALERT,211.48,298.17,60.028,1545784204,"201051344000651","174011545737251",0.00,-2.00,0,296.66,300.27,0.0,0.0,0.000,1188316.5,1188316.5,6184,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545784230,45526.00
12/25/2018 19:30,2,0.000,ALERT,211.70,300.87,60.065,1545784204,"201051344000594","174011545737251",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,1203288.6,1203288.6,29993,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545784232,45527.00
12/25/2018 19:30,2,0.000,ALERT,211.93,299.97,60.022,1545784204,"201051344000469","174011545737251",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,1187426.0,1187426.0,2492,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545784234,45528.00
12/25/2018 19:30,2,0.000,ALERT,211.70,299.07,60.012,1545784204,"201051344000585","174011545737251",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,1203070.8,1203070.8,6228,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545784236,45529.00
12/25/2018 19:30,2,0.000,ALERT,212.38,299.97,60.012,1545784204,"201051344000853","174011545737251",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,1203195.2,1203195.2,2487,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545784238,45530.00
12/25/2018 19:30,2,0.000,ALERT,211.70,299.37,60.022,1545784204,"201051344001145","174011545737251",0.00,-1.00,0,297.57,301.17,0.0,0.0,0.000,1202045.5,1202045.5,6162,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545784240,45531.00
12/25/2018 19:30,2,0.000,ALERT,211.48,299.07,60.017,1545784204,"201051344000438","174011545737251",0.00,-1.00,0,297.26,300.87,0.0,0.0,0.000,1195952.4,1195952.4,6179,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545784241,45532.00
12/25/2018 19:30,2,0.000,ALERT,211.25,299.07,59.996,1545784204,"201051344001135","174011545737251",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,1184448.4,1184448.4,6169,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545784243,45533.00
12/25/2018 19:30,2,0.000,ALERT,211.93,300.27,59.990,1545784204,"201051344000983","174011545737251",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,1202833.7,1202833.7,2488,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545784245,45534.00
12/25/2018 19:30,2,0.000,ALERT,211.48,298.77,60.017,1545784204,"201051344001203","174011545737251",0.00,-1.00,0,296.96,302.07,0.0,0.0,0.000,1192985.5,1192985.5,6240,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545784247,45535.00
12/25/2018 19:30,2,0.000,ALERT,211.48,299.37,60.017,1545784204,"201051344001230","174011545737251",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,1187651.3,1187651.3,6192,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545784249,45536.00
12/25/2018 19:30,2,0.000,ALERT,211.25,298.77,60.017,1545784204,"201051344000646","174011545737251",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,1182397.4,1182397.4,6181,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545784250,45537.00
12/25/2018 19:30,2,0.000,ALERT,212.16,299.67,59.975,1545784204,"201051344000867","174011545737251",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,1184329.4,1184329.4,30043,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545784252,45538.00
12/25/2018 19:30,2,0.000,ALERT,212.61,299.97,60.022,1545784204,"201051344000633","174011545737251",0.00,-1.00,0,296.06,301.17,0.0,0.0,0.000,1183267.8,1183267.8,30062,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545784254,45539.00
12/25/2018 19:30,2,0.000,ALERT,211.03,299.07,60.022,1545784204,"201051344000955","174011545737251",0.00,-0.50,0,296.96,300.57,0.0,0.0,0.000,1201045.3,1201045.3,6200,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545784256,45540.00
12/25/2018 19:30,2,0.000,ALERT,212.16,299.37,60.049,1545784204,"201051344000648","174011545737251",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,1191193.9,1191193.9,30023,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545784258,45541.00
12/25/2018 19:30,2,0.000,ALERT,212.38,299.97,60.017,1545784204,"201051344000645","174011545737251",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,1195467.1,1195467.1,30039,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545784259,45542.00
12/25/2018 19:30,2,0.000,ALERT,211.93,300.57,59.990,1545784204,"201051344000569","174011545737251",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,1212471.8,1212471.8,2346,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545784261,45543.00
12/25/2018 19:45,2,0.000,ALERT,211.93,300.87,60.017,1545785104,"201051344000579","174011545737251",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,1212315.2,1212315.2,2496,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545785107,45544.00
12/25/2018 19:45,2,0.000,ALERT,211.25,298.77,59.996,1545785104,"201051344001025","174011545737251",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,1197031.3,1197031.3,6229,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545785109,45545.00
12/25/2018 19:45,2,0.000,ALERT,211.48,299.37,60.022,1545785104,"201051344001093","174011545737251",0.00,0.50,0,296.96,300.27,0.0,0.0,0.000,1188899.8,1188899.8,6234,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545785111,45546.00
12/25/2018 19:45,2,0.000,ALERT,211.93,300.27,60.017,1545785104,"201051344000458","174011545737251",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,1198549.7,1198549.7,2493,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545785113,45547.00
12/25/2018 19:45,2,0.000,ALERT,211.48,299.67,60.017,1545785104,"201051344000890","174011545737251",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,1193543.3,1193543.3,6174,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545785115,45548.00
12/25/2018 19:45,2,0.000,ALERT,211.70,299.97,60.017,1545785104,"201051344000988","174011545737251",0.00,-0.50,0,295.46,301.77,0.0,0.0,0.000,935563.7,935563.7,2498,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545785117,45549.00
12/25/2018 19:45,2,0.000,ALERT,211.93,300.27,60.012,1545785104,"201051344000582","174011545737251",0.00,-1.50,0,298.17,301.47,0.0,0.0,0.000,1173506.3,1173506.3,6169,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545785118,45550.00
12/25/2018 19:45,2,0.000,ALERT,211.93,300.87,60.017,1545785104,"201051344000868","174011545737251",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,1185456.3,1185456.3,30048,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545785120,45551.00
12/25/2018 19:45,2,0.000,ALERT,212.38,300.57,60.017,1545785104,"201051344000576","174011545737251",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,1198667.6,1198667.6,2512,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545785122,45552.00
