ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/25/2018 19:45,2,0.000,ALERT,211.93,299.97,60.017,1545785104,"201051344001158","174011545737251",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,1178965.1,1178965.1,2494,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545785124,45553.00
12/25/2018 19:45,2,0.000,ALERT,211.70,298.77,60.022,1545785104,"201051344000917","174011545737251",0.00,0.50,0,295.76,299.97,0.0,0.0,0.000,1190164.9,1190164.9,6195,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545785126,45554.00
12/25/2018 19:45,2,0.000,ALERT,211.70,298.77,60.017,1545785104,"201051344000417","174011545737251",0.00,-0.50,0,296.66,300.27,0.0,0.0,0.000,966575.3,966575.3,6204,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545785128,45555.00
12/25/2018 19:45,2,0.000,ALERT,211.93,299.37,60.054,1545785104,"201051344000685","174011545737251",0.00,-0.50,0,296.96,300.57,0.0,0.0,0.000,1194568.6,1194568.6,6173,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545785129,45556.00
12/25/2018 19:45,2,0.000,ALERT,211.70,298.47,60.028,1545785104,"201051344000651","174011545737251",0.00,-2.00,0,296.36,299.97,0.0,0.0,0.000,1188316.5,1188316.5,6186,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545785131,45557.00
12/25/2018 19:45,2,0.000,ALERT,211.70,300.57,60.012,1545785104,"201051344000594","174011545737251",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,1203288.6,1203288.6,29995,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545785133,45558.00
12/25/2018 19:45,2,0.000,ALERT,212.16,299.97,60.028,1545785104,"201051344000469","174011545737251",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,1187426.0,1187426.0,2494,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545785135,45559.00
12/25/2018 19:45,2,0.000,ALERT,211.70,299.67,60.022,1545785104,"201051344000585","174011545737251",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,1203070.8,1203070.8,6230,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545785137,45560.00
12/25/2018 19:45,2,0.000,ALERT,212.38,299.97,59.996,1545785104,"201051344000853","174011545737251",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,1203195.2,1203195.2,2489,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545785138,45561.00
12/25/2018 19:45,2,0.000,ALERT,211.93,299.67,60.022,1545785104,"201051344001145","174011545737251",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,1202045.5,1202045.5,6164,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545785140,45562.00
12/25/2018 19:45,2,0.000,ALERT,211.70,299.37,60.017,1545785104,"201051344000438","174011545737251",0.00,-1.00,0,297.26,300.87,0.0,0.0,0.000,1195952.4,1195952.4,6181,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545785142,45563.00
12/25/2018 19:45,2,0.000,ALERT,211.25,299.37,60.022,1545785104,"201051344001135","174011545737251",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,1184448.4,1184448.4,6171,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545785144,45564.00
12/25/2018 19:45,2,0.000,ALERT,211.93,300.27,60.012,1545785104,"201051344000983","174011545737251",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,1202833.7,1202833.7,2490,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545785146,45565.00
12/25/2018 19:45,2,0.000,ALERT,211.70,299.07,60.017,1545785104,"201051344001203","174011545737251",0.00,-1.00,0,296.96,302.07,0.0,0.0,0.000,1192985.5,1192985.5,6242,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545785148,45566.00
12/25/2018 19:45,2,0.000,ALERT,211.48,299.67,60.001,1545785104,"201051344001230","174011545737251",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,1187651.3,1187651.3,6194,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545785150,45567.00
12/25/2018 19:45,2,0.000,ALERT,211.25,299.37,60.033,1545785104,"201051344000646","174011545737251",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,1182397.4,1182397.4,6183,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545785152,45568.00
12/25/2018 19:45,2,0.000,ALERT,212.16,299.67,60.017,1545785104,"201051344000867","174011545737251",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,1184329.4,1184329.4,30045,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545785153,45569.00
12/25/2018 19:45,2,0.000,ALERT,212.61,299.67,60.017,1545785104,"201051344000633","174011545737251",0.00,-1.00,0,296.36,301.47,0.0,0.0,0.000,1183267.8,1183267.8,30064,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545785155,45570.00
12/25/2018 19:45,2,0.000,ALERT,211.25,299.37,60.022,1545785104,"201051344000955","174011545737251",0.00,-0.50,0,297.26,300.57,0.0,0.0,0.000,1201045.3,1201045.3,6202,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545785157,45571.00
12/25/2018 19:45,2,0.000,ALERT,211.93,299.37,60.017,1545785104,"201051344000648","174011545737251",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,1191193.9,1191193.9,30025,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545785159,45572.00
12/25/2018 19:45,2,0.000,ALERT,212.38,299.97,59.975,1545785104,"201051344000645","174011545737251",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,1195467.1,1195467.1,30041,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545785161,45573.00
12/25/2018 19:45,2,0.000,ALERT,211.93,300.57,60.017,1545785104,"201051344000569","174011545737251",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,1212471.8,1212471.8,2348,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545785163,45574.00
12/25/2018 20:00,2,0.000,ALERT,211.93,300.57,60.043,1545786004,"201051344000579","174011545737251",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,1212315.2,1212315.2,2498,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545786007,45575.00
12/25/2018 20:00,2,0.000,ALERT,211.25,298.17,60.001,1545786004,"201051344001025","174011545737251",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,1197031.3,1197031.3,6231,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545786009,45576.00
12/25/2018 20:00,2,0.000,ALERT,211.48,299.07,60.012,1545786004,"201051344001093","174011545737251",0.00,0.50,0,297.57,300.87,0.0,0.0,0.000,1188899.8,1188899.8,6236,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545786010,45577.00
12/25/2018 20:00,2,0.000,ALERT,211.70,299.97,60.012,1545786004,"201051344000458","174011545737251",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,1198549.7,1198549.7,2495,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545786012,45578.00
12/25/2018 20:00,2,0.000,ALERT,211.25,299.37,60.043,1545786004,"201051344000890","174011545737251",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,1193543.3,1193543.3,6176,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545786014,45579.00
12/25/2018 20:00,2,0.000,ALERT,211.70,299.97,60.006,1545786004,"201051344000988","174011545737251",0.00,0.00,0,295.16,301.47,0.0,0.0,0.000,935563.7,935563.7,2500,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545786016,45580.00
12/25/2018 20:00,2,0.000,ALERT,211.93,299.97,60.001,1545786004,"201051344000582","174011545737251",0.00,-1.50,0,298.47,301.77,0.0,0.0,0.000,1173506.3,1173506.3,6171,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545786018,45581.00
12/25/2018 20:00,2,0.000,ALERT,211.93,300.57,60.012,1545786004,"201051344000868","174011545737251",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,1185456.3,1185456.3,30050,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545786020,45582.00
12/25/2018 20:00,2,0.000,ALERT,212.38,300.57,60.006,1545786004,"201051344000576","174011545737251",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,1198667.6,1198667.6,2514,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545786021,45583.00
12/25/2018 20:00,2,0.000,ALERT,211.93,299.97,60.012,1545786004,"201051344001158","174011545737251",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,1178965.1,1178965.1,2496,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545786023,45584.00
12/25/2018 20:00,2,0.000,ALERT,211.48,298.47,60.001,1545786004,"201051344000917","174011545737251",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,1190164.9,1190164.9,6197,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545786025,45585.00
12/25/2018 20:00,2,0.000,ALERT,211.70,298.47,60.006,1545786004,"201051344000417","174011545737251",0.00,-1.00,0,296.96,300.27,0.0,0.0,0.000,966575.3,966575.3,6206,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545786027,45586.00
12/25/2018 20:00,2,0.000,ALERT,211.70,299.07,60.006,1545786004,"201051344000685","174011545737251",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,1194568.6,1194568.6,6175,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545786029,45587.00
12/25/2018 20:00,2,0.000,ALERT,211.48,298.17,60.001,1545786004,"201051344000651","174011545737251",0.00,-1.50,0,296.96,300.27,0.0,0.0,0.000,1188316.5,1188316.5,6188,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545786031,45588.00
12/25/2018 20:00,2,0.000,ALERT,211.48,300.57,60.049,1545786004,"201051344000594","174011545737251",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,1203288.6,1203288.6,29997,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545786032,45589.00
12/25/2018 20:00,2,0.000,ALERT,211.93,299.97,60.012,1545786004,"201051344000469","174011545737251",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,1187426.0,1187426.0,2496,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545786034,45590.00
12/25/2018 20:00,2,0.000,ALERT,211.48,299.07,59.959,1545786004,"201051344000585","174011545737251",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,1203070.8,1203070.8,6232,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545786036,45591.00
12/25/2018 20:00,2,0.000,ALERT,212.38,299.97,60.006,1545786004,"201051344000853","174011545737251",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,1203195.2,1203195.2,2491,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545786038,45592.00
12/25/2018 20:00,2,0.000,ALERT,211.70,299.07,60.006,1545786004,"201051344001145","174011545737251",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,1202045.5,1202045.5,6166,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545786040,45593.00
12/25/2018 20:00,2,0.000,ALERT,211.48,299.07,60.006,1545786004,"201051344000438","174011545737251",0.00,-1.00,0,297.57,301.17,0.0,0.0,0.000,1195952.4,1195952.4,6183,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545786042,45594.00
12/25/2018 20:00,2,0.000,ALERT,211.03,299.07,59.996,1545786004,"201051344001135","174011545737251",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,1184448.4,1184448.4,6173,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545786044,45595.00
12/25/2018 20:00,2,0.000,ALERT,211.70,299.97,60.006,1545786004,"201051344000983","174011545737251",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,1202833.7,1202833.7,2492,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545786045,45596.00
12/25/2018 20:00,2,0.000,ALERT,211.48,298.77,60.022,1545786004,"201051344001203","174011545737251",0.00,-1.00,0,297.26,302.37,0.0,0.0,0.000,1192985.5,1192985.5,6244,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545786047,45597.00
12/25/2018 20:00,2,0.000,ALERT,211.48,299.37,59.980,1545786004,"201051344001230","174011545737251",0.00,-0.50,0,297.87,301.17,0.0,0.0,0.000,1187651.3,1187651.3,6196,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545786049,45598.00
12/25/2018 20:00,2,0.000,ALERT,211.25,298.77,60.001,1545786004,"201051344000646","174011545737251",0.00,-0.50,0,296.96,300.57,0.0,0.0,0.000,1182397.4,1182397.4,6185,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545786051,45599.00
12/25/2018 20:00,2,0.000,ALERT,212.16,299.67,60.012,1545786004,"201051344000867","174011545737251",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,1184329.4,1184329.4,30047,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545786053,45600.00
12/25/2018 20:00,2,0.000,ALERT,212.38,299.97,60.012,1545786004,"201051344000633","174011545737251",0.00,-1.00,0,296.06,301.47,0.0,0.0,0.000,1183267.8,1183267.8,30066,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545786055,45601.00
12/25/2018 20:00,2,0.000,ALERT,211.03,299.07,60.049,1545786004,"201051344000955","174011545737251",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,1201045.3,1201045.3,6204,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545786056,45602.00
12/25/2018 20:00,2,0.000,ALERT,211.93,299.37,59.985,1545786004,"201051344000648","174011545737251",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,1191193.9,1191193.9,30027,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545786058,45603.00
12/25/2018 20:00,2,0.000,ALERT,212.16,299.97,60.012,1545786004,"201051344000645","174011545737251",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,1195467.1,1195467.1,30043,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545786060,45604.00
12/25/2018 20:00,2,0.000,ALERT,211.93,300.57,60.017,1545786004,"201051344000569","174011545737251",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,1212471.8,1212471.8,2350,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545786062,45605.00
12/25/2018 20:15,2,0.000,ALERT,211.93,300.27,59.985,1545786904,"201051344000579","174011545737251",0.00,0.00,0,287.05,302.37,0.0,0.0,0.000,1212315.2,1212315.2,2500,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545786907,45606.00
12/25/2018 20:15,2,0.000,ALERT,211.48,298.77,60.033,1545786904,"201051344001025","174011545737251",0.00,-1.50,0,284.94,301.17,0.0,0.0,0.000,1197031.3,1197031.3,6233,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545786908,45607.00
12/25/2018 20:15,2,0.000,ALERT,211.70,299.37,60.006,1545786904,"201051344001093","174011545737251",0.00,0.50,0,285.84,300.57,0.0,0.0,0.000,1188899.8,1188899.8,6238,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545786910,45608.00
12/25/2018 20:15,2,0.000,ALERT,211.70,299.67,60.012,1545786904,"201051344000458","174011545737251",0.00,1.00,0,286.14,302.37,0.0,0.0,0.000,1198549.7,1198549.7,2497,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545786912,45609.00
12/25/2018 20:15,2,0.000,ALERT,211.48,299.67,59.969,1545786904,"201051344000890","174011545737251",0.00,0.00,0,286.14,301.77,0.0,0.0,0.000,1193543.3,1193543.3,6178,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545786914,45610.00
12/25/2018 20:15,2,0.000,ALERT,211.70,299.67,59.964,1545786904,"201051344000988","174011545737251",0.00,-0.50,0,284.04,301.47,0.0,0.0,0.000,935563.7,935563.7,2502,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545786916,45611.00
12/25/2018 20:15,2,0.000,ALERT,212.16,300.27,59.980,1545786904,"201051344000582","174011545737251",0.00,-1.50,0,286.74,301.47,0.0,0.0,0.000,1173506.3,1173506.3,6173,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545786918,45612.00
12/25/2018 20:15,2,0.000,ALERT,211.70,300.27,60.017,1545786904,"201051344000868","174011545737251",0.00,-0.50,0,287.05,302.37,0.0,0.0,0.000,1185456.3,1185456.3,30052,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545786919,45613.00
12/25/2018 20:15,2,0.000,ALERT,212.16,300.27,60.006,1545786904,"201051344000576","174011545737251",0.00,-0.50,0,286.44,301.77,0.0,0.0,0.000,1198667.6,1198667.6,2516,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545786921,45614.00
12/25/2018 20:15,2,0.000,ALERT,211.93,299.67,60.006,1545786904,"201051344001158","174011545737251",0.00,-1.50,0,285.84,301.47,0.0,0.0,0.000,1178965.1,1178965.1,2498,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545786923,45615.00
12/25/2018 20:15,2,0.000,ALERT,211.70,298.77,60.006,1545786904,"201051344000917","174011545737251",0.00,0.50,0,284.94,299.97,0.0,0.0,0.000,1190164.9,1190164.9,6199,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545786925,45616.00
12/25/2018 20:15,2,0.000,ALERT,211.93,298.77,60.006,1545786904,"201051344000417","174011545737251",0.00,-0.50,0,285.24,299.97,0.0,0.0,0.000,966575.3,966575.3,6208,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545786927,45617.00
12/25/2018 20:15,2,0.000,ALERT,211.93,299.37,60.012,1545786904,"201051344000685","174011545737251",0.00,-0.50,0,285.84,300.57,0.0,0.0,0.000,1194568.6,1194568.6,6177,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545786929,45618.00
12/25/2018 20:15,2,0.000,ALERT,211.70,298.77,60.012,1545786904,"201051344000651","174011545737251",0.00,-2.00,0,284.94,300.27,0.0,0.0,0.000,1188316.5,1188316.5,6190,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545786930,45619.00
12/25/2018 20:15,2,0.000,ALERT,211.48,300.27,60.006,1545786904,"201051344000594","174011545737251",0.00,-0.50,0,286.14,302.07,0.0,0.0,0.000,1203288.6,1203288.6,29999,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545786932,45620.00
12/25/2018 20:15,2,0.000,ALERT,211.93,299.67,60.006,1545786904,"201051344000469","174011545737251",0.00,-1.50,0,285.54,301.47,0.0,0.0,0.000,1187426.0,1187426.0,2498,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545786934,45621.00
12/25/2018 20:15,2,0.000,ALERT,211.70,299.37,60.017,1545786904,"201051344000585","174011545737251",0.00,-0.50,0,285.84,300.57,0.0,0.0,0.000,1203070.8,1203070.8,6234,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545786936,45622.00
12/25/2018 20:15,2,0.000,ALERT,212.38,299.67,60.049,1545786904,"201051344000853","174011545737251",0.00,-0.50,0,286.14,301.77,0.0,0.0,0.000,1203195.2,1203195.2,2493,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545786938,45623.00
12/25/2018 20:15,2,0.000,ALERT,211.93,299.67,59.996,1545786904,"201051344001145","174011545737251",0.00,-0.50,0,286.14,301.17,0.0,0.0,0.000,1202045.5,1202045.5,6168,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545786939,45624.00
12/25/2018 20:15,2,0.000,ALERT,211.70,299.37,60.006,1545786904,"201051344000438","174011545737251",0.00,-1.00,0,285.54,300.87,0.0,0.0,0.000,1195952.4,1195952.4,6185,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545786941,45625.00
12/25/2018 20:15,2,0.000,ALERT,211.25,299.37,60.001,1545786904,"201051344001135","174011545737251",0.00,-0.50,0,285.84,301.17,0.0,0.0,0.000,1184448.4,1184448.4,6175,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545786943,45626.00
12/25/2018 20:15,2,0.000,ALERT,211.70,299.67,60.006,1545786904,"201051344000983","174011545737251",0.00,-0.50,0,286.44,302.07,0.0,0.0,0.000,1202833.7,1202833.7,2494,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545786945,45627.00
12/25/2018 20:15,2,0.000,ALERT,211.70,299.07,60.012,1545786904,"201051344001203","174011545737251",0.00,-1.00,0,285.54,302.07,0.0,0.0,0.000,1192985.5,1192985.5,6246,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545786947,45628.00
12/25/2018 20:15,2,0.000,ALERT,211.70,299.67,59.990,1545786904,"201051344001230","174011545737251",0.00,-0.50,0,285.84,300.87,0.0,0.0,0.000,1187651.3,1187651.3,6198,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545786949,45629.00
12/25/2018 20:15,2,0.000,ALERT,211.25,299.37,60.006,1545786904,"201051344000646","174011545737251",0.00,-1.00,0,285.54,300.27,0.0,0.0,0.000,1182397.4,1182397.4,6187,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545786950,45630.00
12/25/2018 20:15,2,0.000,ALERT,212.16,299.37,60.012,1545786904,"201051344000867","174011545737251",0.00,0.50,0,285.54,302.07,0.0,0.0,0.000,1184329.4,1184329.4,30049,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545786952,45631.00
12/25/2018 20:15,2,0.000,ALERT,212.38,299.37,60.012,1545786904,"201051344000633","174011545737251",0.00,-1.00,0,284.64,301.17,0.0,0.0,0.000,1183267.8,1183267.8,30068,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545786954,45632.00
12/25/2018 20:15,2,0.000,ALERT,211.25,299.37,60.001,1545786904,"201051344000955","174011545737251",0.00,-0.50,0,285.54,300.57,0.0,0.0,0.000,1201045.3,1201045.3,6206,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545786956,45633.00
12/25/2018 20:15,2,0.000,ALERT,211.93,299.07,60.006,1545786904,"201051344000648","174011545737251",0.00,-1.50,0,285.54,302.07,0.0,0.0,0.000,1191193.9,1191193.9,30029,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545786958,45634.00
12/25/2018 20:15,2,0.000,ALERT,212.16,299.67,60.006,1545786904,"201051344000645","174011545737251",0.00,0.00,0,286.14,301.77,0.0,0.0,0.000,1195467.1,1195467.1,30045,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545786959,45635.00
12/25/2018 20:15,2,0.000,ALERT,211.93,300.27,60.022,1545786904,"201051344000569","174011545737251",0.00,-0.50,0,286.74,302.68,0.0,0.0,0.000,1212471.8,1212471.8,2352,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545786961,45636.00
12/25/2018 20:30,2,0.000,ALERT,211.93,299.97,60.049,1545787804,"201051344000579","174011545737251",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,1212315.2,1212315.2,2502,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545787807,45637.00
12/25/2018 20:30,2,0.000,ALERT,211.48,298.77,60.033,1545787804,"201051344001025","174011545737251",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,1197031.3,1197031.3,6235,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545787808,45638.00
12/25/2018 20:30,2,0.000,ALERT,211.48,299.37,59.959,1545787804,"201051344001093","174011545737251",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,1188899.8,1188899.8,6240,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545787810,45639.00
12/25/2018 20:30,2,0.000,ALERT,211.70,299.37,60.043,1545787804,"201051344000458","174011545737251",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,1198549.7,1198549.7,2499,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545787812,45640.00
12/25/2018 20:30,2,0.000,ALERT,211.48,299.97,60.012,1545787804,"201051344000890","174011545737251",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,1193543.3,1193543.3,6180,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545787814,45641.00
12/25/2018 20:30,2,0.000,ALERT,211.70,299.07,60.006,1545787804,"201051344000988","174011545737251",0.00,0.00,0,294.56,300.87,0.0,0.0,0.000,935563.7,935563.7,2504,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545787816,45642.00
12/25/2018 20:30,2,0.000,ALERT,212.16,300.27,60.006,1545787804,"201051344000582","174011545737251",0.00,-1.50,0,298.17,301.47,0.0,0.0,0.000,1173506.3,1173506.3,6175,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545787818,45643.00
12/25/2018 20:30,2,0.000,ALERT,211.70,299.97,60.001,1545787804,"201051344000868","174011545737251",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,1185456.3,1185456.3,30054,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545787819,45644.00
12/25/2018 20:30,2,0.000,ALERT,212.38,299.97,60.006,1545787804,"201051344000576","174011545737251",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,1198667.6,1198667.6,2518,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545787821,45645.00
12/25/2018 20:30,2,0.000,ALERT,211.93,299.37,60.006,1545787804,"201051344001158","174011545737251",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,1178965.1,1178965.1,2500,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545787823,45646.00
12/25/2018 20:30,2,0.000,ALERT,211.70,299.07,60.028,1545787804,"201051344000917","174011545737251",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,1190164.9,1190164.9,6201,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545787825,45647.00
12/25/2018 20:30,2,0.000,ALERT,211.70,299.07,60.012,1545787804,"201051344000417","174011545737251",0.00,-0.50,0,296.96,300.27,0.0,0.0,0.000,966575.3,966575.3,6210,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545787827,45648.00
12/25/2018 20:30,2,0.000,ALERT,211.93,299.37,60.012,1545787804,"201051344000685","174011545737251",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,1194568.6,1194568.6,6179,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545787829,45649.00
12/25/2018 20:30,2,0.000,ALERT,211.70,298.77,60.012,1545787804,"201051344000651","174011545737251",0.00,-2.00,0,296.66,300.27,0.0,0.0,0.000,1188316.5,1188316.5,6192,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545787830,45650.00
12/25/2018 20:30,2,0.000,ALERT,211.48,299.97,60.012,1545787804,"201051344000594","174011545737251",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,1203288.6,1203288.6,30001,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545787832,45651.00
12/25/2018 20:30,2,0.000,ALERT,211.93,299.37,59.969,1545787804,"201051344000469","174011545737251",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,1187426.0,1187426.0,2500,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545787834,45652.00
12/25/2018 20:30,2,0.000,ALERT,211.70,299.67,59.990,1545787804,"201051344000585","174011545737251",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,1203070.8,1203070.8,6236,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545787836,45653.00
12/25/2018 20:30,2,0.000,ALERT,212.38,299.37,60.049,1545787804,"201051344000853","174011545737251",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,1203195.2,1203195.2,2495,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545787838,45654.00
12/25/2018 20:30,2,0.000,ALERT,211.93,299.67,60.001,1545787804,"201051344001145","174011545737251",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,1202045.5,1202045.5,6170,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545787840,45655.00
12/25/2018 20:30,2,0.000,ALERT,211.70,299.37,60.006,1545787804,"201051344000438","174011545737251",0.00,-1.00,0,297.57,301.17,0.0,0.0,0.000,1195952.4,1195952.4,6187,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545787842,45656.00
12/25/2018 20:30,2,0.000,ALERT,211.25,299.67,60.001,1545787804,"201051344001135","174011545737251",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,1184448.4,1184448.4,6177,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545787843,45657.00
12/25/2018 20:30,2,0.000,ALERT,211.70,299.37,60.001,1545787804,"201051344000983","174011545737251",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,1202833.7,1202833.7,2496,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545787845,45658.00
12/25/2018 20:30,2,0.000,ALERT,211.70,299.07,60.006,1545787804,"201051344001203","174011545737251",0.00,-1.00,0,297.57,302.68,0.0,0.0,0.000,1192985.5,1192985.5,6248,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545787847,45659.00
12/25/2018 20:30,2,0.000,ALERT,211.48,299.67,60.012,1545787804,"201051344001230","174011545737251",0.00,-0.50,0,298.17,301.47,0.0,0.0,0.000,1187651.3,1187651.3,6200,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545787849,45660.00
12/25/2018 20:30,2,0.000,ALERT,211.25,299.37,60.012,1545787804,"201051344000646","174011545737251",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,1182397.4,1182397.4,6189,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545787851,45661.00
12/25/2018 20:30,2,0.000,ALERT,212.16,298.77,60.001,1545787804,"201051344000867","174011545737251",0.00,0.50,0,296.36,301.47,0.0,0.0,0.000,1184329.4,1184329.4,30051,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545787852,45662.00
12/25/2018 20:30,2,0.000,ALERT,212.38,299.07,60.006,1545787804,"201051344000633","174011545737251",0.00,-1.00,0,295.46,300.57,0.0,0.0,0.000,1183267.8,1183267.8,30070,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545787854,45663.00
12/25/2018 20:30,2,0.000,ALERT,211.25,299.37,60.001,1545787804,"201051344000955","174011545737251",0.00,-0.50,0,297.57,300.87,0.0,0.0,0.000,1201045.3,1201045.3,6208,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545787856,45664.00
12/25/2018 20:30,2,0.000,ALERT,211.93,298.77,59.969,1545787804,"201051344000648","174011545737251",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,1191193.9,1191193.9,30031,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545787858,45665.00
12/25/2018 20:30,2,0.000,ALERT,212.16,299.37,60.006,1545787804,"201051344000645","174011545737251",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,1195467.1,1195467.1,30047,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545787860,45666.00
12/25/2018 20:30,2,0.000,ALERT,211.93,299.97,60.006,1545787804,"201051344000569","174011545737251",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,1212471.8,1212471.8,2354,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545787861,45667.00
12/25/2018 20:45,2,0.000,ALERT,212.16,300.27,60.006,1545788703,"201051344000579","174011545737251",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,1212315.2,1212315.2,2504,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545788706,45668.00
12/25/2018 20:45,2,0.000,ALERT,211.25,298.47,59.996,1545788703,"201051344001025","174011545737251",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,1197031.3,1197031.3,6237,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545788708,45669.00
12/25/2018 20:45,2,0.000,ALERT,211.48,299.07,59.996,1545788703,"201051344001093","174011545737251",0.00,0.50,0,297.57,300.57,0.0,0.0,0.000,1188899.8,1188899.8,6242,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545788710,45670.00
12/25/2018 20:45,2,0.000,ALERT,211.93,299.67,60.038,1545788703,"201051344000458","174011545737251",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,1198549.7,1198549.7,2501,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545788712,45671.00
12/25/2018 20:45,2,0.000,ALERT,211.48,299.37,60.001,1545788703,"201051344000890","174011545737251",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,1193543.3,1193543.3,6182,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545788714,45672.00
12/25/2018 20:45,2,0.000,ALERT,211.93,299.67,60.001,1545788703,"201051344000988","174011545737251",0.00,-0.50,0,294.86,301.17,0.0,0.0,0.000,935563.7,935563.7,2506,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545788715,45673.00
12/25/2018 20:45,2,0.000,ALERT,211.93,299.97,60.006,1545788703,"201051344000582","174011545737251",0.00,-1.50,0,298.17,301.47,0.0,0.0,0.000,1173506.3,1173506.3,6177,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545788717,45674.00
12/25/2018 20:45,2,0.000,ALERT,211.93,300.57,60.001,1545788703,"201051344000868","174011545737251",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,1185456.3,1185456.3,30056,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545788719,45675.00
12/25/2018 20:45,2,0.000,ALERT,212.61,300.27,60.006,1545788703,"201051344000576","174011545737251",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,1198667.6,1198667.6,2520,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545788721,45676.00
12/25/2018 20:45,2,0.000,ALERT,212.16,299.67,60.038,1545788703,"201051344001158","174011545737251",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,1178965.1,1178965.1,2502,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545788723,45677.00
12/25/2018 20:45,2,0.000,ALERT,211.70,298.47,59.959,1545788703,"201051344000917","174011545737251",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,1190164.9,1190164.9,6203,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545788724,45678.00
12/25/2018 20:45,2,0.000,ALERT,211.70,298.47,60.006,1545788703,"201051344000417","174011545737251",0.00,-0.50,0,296.96,300.27,0.0,0.0,0.000,966575.3,966575.3,6212,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545788726,45679.00
12/25/2018 20:45,2,0.000,ALERT,211.93,299.07,60.001,1545788703,"201051344000685","174011545737251",0.00,-0.50,0,296.96,300.57,0.0,0.0,0.000,1194568.6,1194568.6,6181,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545788728,45680.00
12/25/2018 20:45,2,0.000,ALERT,211.70,298.47,60.001,1545788703,"201051344000651","174011545737251",0.00,-2.00,0,296.96,300.27,0.0,0.0,0.000,1188316.5,1188316.5,6194,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545788730,45681.00
12/25/2018 20:45,2,0.000,ALERT,211.70,300.27,60.001,1545788703,"201051344000594","174011545737251",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,1203288.6,1203288.6,30003,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545788732,45682.00
12/25/2018 20:45,2,0.000,ALERT,212.16,299.97,60.006,1545788703,"201051344000469","174011545737251",0.00,-1.50,0,296.36,301.47,0.0,0.0,0.000,1187426.0,1187426.0,2502,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545788734,45683.00
12/25/2018 20:45,2,0.000,ALERT,211.70,299.37,59.953,1545788703,"201051344000585","174011545737251",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,1203070.8,1203070.8,6238,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545788735,45684.00
12/25/2018 20:45,2,0.000,ALERT,212.61,299.67,60.006,1545788703,"201051344000853","174011545737251",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,1203195.2,1203195.2,2497,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545788737,45685.00
12/25/2018 20:45,2,0.000,ALERT,211.70,299.37,60.006,1545788703,"201051344001145","174011545737251",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,1202045.5,1202045.5,6172,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545788739,45686.00
12/25/2018 20:45,2,0.000,ALERT,211.70,299.07,60.001,1545788703,"201051344000438","174011545737251",0.00,-1.00,0,297.57,300.87,0.0,0.0,0.000,1195952.4,1195952.4,6189,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545788741,45687.00
12/25/2018 20:45,2,0.000,ALERT,211.25,299.07,59.996,1545788703,"201051344001135","174011545737251",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,1184448.4,1184448.4,6179,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545788743,45688.00
12/25/2018 20:45,2,0.000,ALERT,211.93,299.97,60.001,1545788703,"201051344000983","174011545737251",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,1202833.7,1202833.7,2498,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545788745,45689.00
12/25/2018 20:45,2,0.000,ALERT,211.70,298.77,59.996,1545788703,"201051344001203","174011545737251",0.00,-1.00,0,297.26,302.37,0.0,0.0,0.000,1192985.5,1192985.5,6250,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545788746,45690.00
12/25/2018 20:45,2,0.000,ALERT,211.48,299.37,59.975,1545788703,"201051344001230","174011545737251",0.00,-0.50,0,297.87,301.17,0.0,0.0,0.000,1187651.3,1187651.3,6202,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545788748,45691.00
12/25/2018 20:45,2,0.000,ALERT,211.25,299.07,60.006,1545788703,"201051344000646","174011545737251",0.00,-1.00,0,296.96,300.57,0.0,0.0,0.000,1182397.4,1182397.4,6191,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545788750,45692.00
12/25/2018 20:45,2,0.000,ALERT,212.38,299.37,60.001,1545788703,"201051344000867","174011545737251",0.00,0.50,0,296.66,301.77,0.0,0.0,0.000,1184329.4,1184329.4,30053,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545788752,45693.00
12/25/2018 20:45,2,0.000,ALERT,212.61,299.67,60.043,1545788703,"201051344000633","174011545737251",0.00,-1.00,0,295.76,301.17,0.0,0.0,0.000,1183267.8,1183267.8,30072,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545788754,45694.00
12/25/2018 20:45,2,0.000,ALERT,211.03,299.07,60.006,1545788703,"201051344000955","174011545737251",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,1201045.3,1201045.3,6210,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545788755,45695.00
12/25/2018 20:45,2,0.000,ALERT,212.16,299.37,60.012,1545788703,"201051344000648","174011545737251",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,1191193.9,1191193.9,30033,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545788757,45696.00
12/25/2018 20:45,2,0.000,ALERT,212.38,299.67,60.006,1545788703,"201051344000645","174011545737251",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,1195467.1,1195467.1,30049,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545788759,45697.00
