ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/25/2018 20:45,2,0.000,ALERT,212.16,300.27,60.028,1545788703,"201051344000569","174011545737251",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,1212471.8,1212471.8,2356,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545788761,45698.00
12/25/2018 21:00,2,0.000,ALERT,212.16,300.57,60.006,1545789604,"201051344000579","174011545737251",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,1212315.2,1212315.2,2506,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545789607,45699.00
12/25/2018 21:00,2,0.000,ALERT,211.48,299.07,60.006,1545789604,"201051344001025","174011545737251",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,1197031.3,1197031.3,6239,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545789609,45700.00
12/25/2018 21:00,2,0.000,ALERT,211.70,299.67,60.054,1545789604,"201051344001093","174011545737251",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,1188899.8,1188899.8,6244,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545789611,45701.00
12/25/2018 21:00,2,0.000,ALERT,212.16,300.27,60.012,1545789604,"201051344000458","174011545737251",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,1198549.7,1198549.7,2503,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545789612,45702.00
12/25/2018 21:00,2,0.000,ALERT,211.48,299.97,59.980,1545789604,"201051344000890","174011545737251",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,1193543.3,1193543.3,6184,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545789614,45703.00
12/25/2018 21:00,2,0.000,ALERT,211.93,299.97,60.006,1545789604,"201051344000988","174011545737251",0.00,-0.50,0,295.46,301.47,0.0,0.0,0.000,935563.7,935563.7,2508,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545789616,45704.00
12/25/2018 21:00,2,0.000,ALERT,212.16,300.57,59.985,1545789604,"201051344000582","174011545737251",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,1173506.3,1173506.3,6179,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545789618,45705.00
12/25/2018 21:00,2,0.000,ALERT,212.16,300.87,60.006,1545789604,"201051344000868","174011545737251",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,1185456.3,1185456.3,30058,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545789620,45706.00
12/25/2018 21:00,2,0.000,ALERT,212.61,300.87,60.006,1545789604,"201051344000576","174011545737251",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,1198667.6,1198667.6,2522,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545789622,45707.00
12/25/2018 21:00,2,0.000,ALERT,212.38,300.27,59.975,1545789604,"201051344001158","174011545737251",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,1178965.1,1178965.1,2504,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545789623,45708.00
12/25/2018 21:00,2,0.000,ALERT,211.93,299.07,60.006,1545789604,"201051344000917","174011545737251",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,1190164.9,1190164.9,6205,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545789625,45709.00
12/25/2018 21:00,2,0.000,ALERT,211.93,299.07,60.012,1545789604,"201051344000417","174011545737251",0.00,-1.00,0,296.66,300.27,0.0,0.0,0.000,966575.3,966575.3,6214,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545789627,45710.00
12/25/2018 21:00,2,0.000,ALERT,211.93,299.67,60.006,1545789604,"201051344000685","174011545737251",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,1194568.6,1194568.6,6183,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545789629,45711.00
12/25/2018 21:00,2,0.000,ALERT,211.70,299.07,60.012,1545789604,"201051344000651","174011545737251",0.00,-2.00,0,296.96,300.27,0.0,0.0,0.000,1188316.5,1188316.5,6196,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545789631,45712.00
12/25/2018 21:00,2,0.000,ALERT,211.93,300.87,60.006,1545789604,"201051344000594","174011545737251",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,1203288.6,1203288.6,30005,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545789633,45713.00
12/25/2018 21:00,2,0.000,ALERT,212.38,300.27,60.017,1545789604,"201051344000469","174011545737251",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,1187426.0,1187426.0,2504,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545789635,45714.00
12/25/2018 21:00,2,0.000,ALERT,211.70,299.97,60.006,1545789604,"201051344000585","174011545737251",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,1203070.8,1203070.8,6240,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545789637,45715.00
12/25/2018 21:00,2,0.000,ALERT,212.83,299.97,60.006,1545789604,"201051344000853","174011545737251",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,1203195.2,1203195.2,2499,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545789638,45716.00
12/25/2018 21:00,2,0.000,ALERT,211.93,299.97,60.006,1545789604,"201051344001145","174011545737251",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,1202045.5,1202045.5,6174,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545789640,45717.00
12/25/2018 21:00,2,0.000,ALERT,211.70,299.67,60.006,1545789604,"201051344000438","174011545737251",0.00,-1.00,0,297.87,301.17,0.0,0.0,0.000,1195952.4,1195952.4,6191,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545789642,45718.00
12/25/2018 21:00,2,0.000,ALERT,211.48,299.67,60.012,1545789604,"201051344001135","174011545737251",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,1184448.4,1184448.4,6181,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545789644,45719.00
12/25/2018 21:00,2,0.000,ALERT,212.16,300.27,60.001,1545789604,"201051344000983","174011545737251",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,1202833.7,1202833.7,2500,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545789646,45720.00
12/25/2018 21:00,2,0.000,ALERT,211.70,299.37,60.006,1545789604,"201051344001203","174011545737251",0.00,-1.00,0,296.96,302.37,0.0,0.0,0.000,1192985.5,1192985.5,6252,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545789647,45721.00
12/25/2018 21:00,2,0.000,ALERT,211.70,300.27,60.012,1545789604,"201051344001230","174011545737251",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,1187651.3,1187651.3,6204,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545789649,45722.00
12/25/2018 21:00,2,0.000,ALERT,211.48,299.67,59.996,1545789604,"201051344000646","174011545737251",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,1182397.4,1182397.4,6193,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545789651,45723.00
12/25/2018 21:00,2,0.000,ALERT,212.38,299.67,60.033,1545789604,"201051344000867","174011545737251",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,1184329.4,1184329.4,30055,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545789653,45724.00
12/25/2018 21:00,2,0.000,ALERT,212.83,299.97,60.006,1545789604,"201051344000633","174011545737251",0.00,-1.00,0,295.76,301.17,0.0,0.0,0.000,1183267.8,1183267.8,30074,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545789655,45725.00
12/25/2018 21:00,2,0.000,ALERT,211.25,299.67,60.001,1545789604,"201051344000955","174011545737251",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,1201045.3,1201045.3,6212,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545789656,45726.00
12/25/2018 21:00,2,0.000,ALERT,212.38,299.37,60.001,1545789604,"201051344000648","174011545737251",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,1191193.9,1191193.9,30035,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545789658,45727.00
12/25/2018 21:00,2,0.000,ALERT,212.61,299.97,59.964,1545789604,"201051344000645","174011545737251",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,1195467.1,1195467.1,30051,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545789660,45728.00
12/25/2018 21:00,2,0.000,ALERT,212.16,300.57,60.012,1545789604,"201051344000569","174011545737251",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,1212471.8,1212471.8,2358,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545789662,45729.00
12/25/2018 21:15,2,0.000,ALERT,212.61,301.47,60.006,1545790504,"201051344000579","174011545737251",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,1212315.2,1212315.2,2508,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545790507,45730.00
12/25/2018 21:15,2,0.000,ALERT,211.93,299.37,59.964,1545790504,"201051344001025","174011545737251",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,1197031.3,1197031.3,6241,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545790509,45731.00
12/25/2018 21:15,2,0.000,ALERT,212.16,299.97,60.001,1545790504,"201051344001093","174011545737251",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,1188899.8,1188899.8,6246,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545790511,45732.00
12/25/2018 21:15,2,0.000,ALERT,212.38,300.87,60.001,1545790504,"201051344000458","174011545737251",0.00,1.00,0,298.17,303.28,0.0,0.0,0.000,1198549.7,1198549.7,2505,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545790513,45733.00
12/25/2018 21:15,2,0.000,ALERT,211.93,300.27,60.028,1545790504,"201051344000890","174011545737251",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,1193543.3,1193543.3,6186,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545790514,45734.00
12/25/2018 21:15,2,0.000,ALERT,212.38,300.87,60.001,1545790504,"201051344000988","174011545737251",0.00,0.00,0,295.46,302.07,0.0,0.0,0.000,935563.7,935563.7,2510,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545790516,45735.00
12/25/2018 21:15,2,0.000,ALERT,212.61,300.87,59.990,1545790504,"201051344000582","174011545737251",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,1173506.3,1173506.3,6181,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545790518,45736.00
12/25/2018 21:15,2,0.000,ALERT,212.61,301.77,59.996,1545790504,"201051344000868","174011545737251",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,1185456.3,1185456.3,30060,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545790520,45737.00
12/25/2018 21:15,2,0.000,ALERT,213.06,301.47,60.022,1545790504,"201051344000576","174011545737251",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,1198667.6,1198667.6,2524,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545790522,45738.00
12/25/2018 21:15,2,0.000,ALERT,212.61,301.17,59.990,1545790504,"201051344001158","174011545737251",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,1178965.1,1178965.1,2506,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545790524,45739.00
12/25/2018 21:15,2,0.000,ALERT,212.16,299.37,59.990,1545790504,"201051344000917","174011545737251",0.00,0.50,0,296.06,300.87,0.0,0.0,0.000,1190164.9,1190164.9,6207,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545790525,45740.00
12/25/2018 21:15,2,0.000,ALERT,212.16,299.37,59.948,1545790504,"201051344000417","174011545737251",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,966575.3,966575.3,6216,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545790527,45741.00
12/25/2018 21:15,2,0.000,ALERT,212.38,299.97,59.959,1545790504,"201051344000685","174011545737251",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,1194568.6,1194568.6,6185,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545790529,45742.00
12/25/2018 21:15,2,0.000,ALERT,212.16,299.37,60.033,1545790504,"201051344000651","174011545737251",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,1188316.5,1188316.5,6198,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545790531,45743.00
12/25/2018 21:15,2,0.000,ALERT,212.16,301.77,59.996,1545790504,"201051344000594","174011545737251",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,1203288.6,1203288.6,30007,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545790533,45744.00
12/25/2018 21:15,2,0.000,ALERT,212.61,300.87,59.990,1545790504,"201051344000469","174011545737251",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,1187426.0,1187426.0,2506,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545790534,45745.00
12/25/2018 21:15,2,0.000,ALERT,212.16,300.27,59.969,1545790504,"201051344000585","174011545737251",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,1203070.8,1203070.8,6242,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545790536,45746.00
12/25/2018 21:15,2,0.000,ALERT,213.06,300.87,59.990,1545790504,"201051344000853","174011545737251",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,1203195.2,1203195.2,2501,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545790538,45747.00
12/25/2018 21:15,2,0.000,ALERT,212.38,300.27,59.990,1545790504,"201051344001145","174011545737251",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,1202045.5,1202045.5,6176,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545790540,45748.00
12/25/2018 21:15,2,0.000,ALERT,212.16,299.97,59.953,1545790504,"201051344000438","174011545737251",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,1195952.4,1195952.4,6193,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545790542,45749.00
12/25/2018 21:15,2,0.000,ALERT,211.70,299.97,59.964,1545790504,"201051344001135","174011545737251",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,1184448.4,1184448.4,6183,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545790544,45750.00
12/25/2018 21:15,2,0.000,ALERT,212.61,301.17,59.996,1545790504,"201051344000983","174011545737251",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,1202833.7,1202833.7,2502,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545790545,45751.00
12/25/2018 21:15,2,0.000,ALERT,212.16,299.67,59.996,1545790504,"201051344001203","174011545737251",0.00,-1.00,0,297.57,302.98,0.0,0.0,0.000,1192985.5,1192985.5,6254,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545790547,45752.00
12/25/2018 21:15,2,0.000,ALERT,212.16,300.27,59.996,1545790504,"201051344001230","174011545737251",0.00,-0.50,0,298.17,301.47,0.0,0.0,0.000,1187651.3,1187651.3,6206,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545790549,45753.00
12/25/2018 21:15,2,0.000,ALERT,211.70,299.97,60.038,1545790504,"201051344000646","174011545737251",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,1182397.4,1182397.4,6195,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545790551,45754.00
12/25/2018 21:15,2,0.000,ALERT,212.83,300.57,60.001,1545790504,"201051344000867","174011545737251",0.00,0.50,0,297.26,302.68,0.0,0.0,0.000,1184329.4,1184329.4,30057,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545790553,45755.00
12/25/2018 21:15,2,0.000,ALERT,213.29,300.87,59.996,1545790504,"201051344000633","174011545737251",0.00,-1.00,0,296.66,302.07,0.0,0.0,0.000,1183267.8,1183267.8,30076,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545790555,45756.00
12/25/2018 21:15,2,0.000,ALERT,211.70,299.97,60.006,1545790504,"201051344000955","174011545737251",0.00,-0.50,0,297.87,301.17,0.0,0.0,0.000,1201045.3,1201045.3,6214,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545790556,45757.00
12/25/2018 21:15,2,0.000,ALERT,212.61,300.27,59.990,1545790504,"201051344000648","174011545737251",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,1191193.9,1191193.9,30037,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545790558,45758.00
12/25/2018 21:15,2,0.000,ALERT,213.06,300.87,60.033,1545790504,"201051344000645","174011545737251",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,1195467.1,1195467.1,30053,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545790560,45759.00
12/25/2018 21:15,2,0.000,ALERT,212.61,301.47,60.017,1545790504,"201051344000569","174011545737251",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,1212471.8,1212471.8,2360,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545790562,45760.00
12/25/2018 21:30,2,0.000,ALERT,212.38,301.17,60.017,1545791404,"201051344000579","174011545737251",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,1212315.2,1212315.2,2510,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545791407,45761.00
12/25/2018 21:30,2,0.000,ALERT,211.70,299.37,60.065,1545791404,"201051344001025","174011545737251",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,1197031.3,1197031.3,6243,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545791409,45762.00
12/25/2018 21:30,2,0.000,ALERT,211.93,299.97,60.049,1545791404,"201051344001093","174011545737251",0.00,0.00,0,298.17,301.17,0.0,0.0,0.000,1188899.8,1188899.8,6248,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545791411,45763.00
12/25/2018 21:30,2,0.000,ALERT,212.16,300.57,60.028,1545791404,"201051344000458","174011545737251",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,1198549.7,1198549.7,2507,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545791412,45764.00
12/25/2018 21:30,2,0.000,ALERT,211.93,300.57,60.022,1545791404,"201051344000890","174011545737251",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,1193543.3,1193543.3,6188,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545791415,45765.00
12/25/2018 21:30,2,0.000,ALERT,212.16,300.27,59.990,1545791404,"201051344000988","174011545737251",0.00,-0.50,0,296.36,302.37,0.0,0.0,0.000,935563.7,935563.7,2512,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545791416,45766.00
12/25/2018 21:30,2,0.000,ALERT,212.38,301.17,60.028,1545791404,"201051344000582","174011545737251",0.00,-1.50,0,299.07,302.37,0.0,0.0,0.000,1173506.3,1173506.3,6183,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545791418,45767.00
12/25/2018 21:30,2,0.000,ALERT,212.38,301.17,60.028,1545791404,"201051344000868","174011545737251",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,1185456.3,1185456.3,30062,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545791420,45768.00
12/25/2018 21:30,2,0.000,ALERT,212.83,301.17,60.022,1545791404,"201051344000576","174011545737251",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,1198667.6,1198667.6,2526,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545791422,45769.00
12/25/2018 21:30,2,0.000,ALERT,212.61,300.57,60.049,1545791404,"201051344001158","174011545737251",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,1178965.1,1178965.1,2508,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545791424,45770.00
12/25/2018 21:30,2,0.000,ALERT,212.16,299.67,60.017,1545791404,"201051344000917","174011545737251",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,1190164.9,1190164.9,6209,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545791425,45771.00
12/25/2018 21:30,2,0.000,ALERT,212.16,299.67,60.012,1545791404,"201051344000417","174011545737251",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,966575.3,966575.3,6218,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545791427,45772.00
12/25/2018 21:30,2,0.000,ALERT,212.38,299.97,60.022,1545791404,"201051344000685","174011545737251",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,1194568.6,1194568.6,6187,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545791429,45773.00
12/25/2018 21:30,2,0.000,ALERT,212.16,299.37,60.017,1545791404,"201051344000651","174011545737251",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,1188316.5,1188316.5,6200,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545791431,45774.00
12/25/2018 21:30,2,0.000,ALERT,212.16,301.17,60.006,1545791404,"201051344000594","174011545737251",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,1203288.6,1203288.6,30009,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545791433,45775.00
12/25/2018 21:30,2,0.000,ALERT,212.61,300.27,59.990,1545791404,"201051344000469","174011545737251",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,1187426.0,1187426.0,2508,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545791435,45776.00
12/25/2018 21:30,2,0.000,ALERT,212.16,300.27,59.975,1545791404,"201051344000585","174011545737251",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,1203070.8,1203070.8,6244,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545791437,45777.00
12/25/2018 21:30,2,0.000,ALERT,213.06,300.57,60.017,1545791404,"201051344000853","174011545737251",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,1203195.2,1203195.2,2503,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545791438,45778.00
12/25/2018 21:30,2,0.000,ALERT,212.16,300.27,60.017,1545791404,"201051344001145","174011545737251",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,1202045.5,1202045.5,6178,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545791440,45779.00
12/25/2018 21:30,2,0.000,ALERT,212.16,299.97,60.012,1545791404,"201051344000438","174011545737251",0.00,-1.00,0,298.47,301.77,0.0,0.0,0.000,1195952.4,1195952.4,6195,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545791442,45780.00
12/25/2018 21:30,2,0.000,ALERT,211.70,299.97,60.017,1545791404,"201051344001135","174011545737251",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,1184448.4,1184448.4,6185,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545791444,45781.00
12/25/2018 21:30,2,0.000,ALERT,212.38,300.57,60.022,1545791404,"201051344000983","174011545737251",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,1202833.7,1202833.7,2504,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545791446,45782.00
12/25/2018 21:30,2,0.000,ALERT,212.16,299.67,60.059,1545791404,"201051344001203","174011545737251",0.00,-1.00,0,297.87,302.98,0.0,0.0,0.000,1192985.5,1192985.5,6256,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545791447,45783.00
12/25/2018 21:30,2,0.000,ALERT,211.93,300.57,59.985,1545791404,"201051344001230","174011545737251",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,1187651.3,1187651.3,6208,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545791449,45784.00
12/25/2018 21:30,2,0.000,ALERT,211.70,299.97,60.012,1545791404,"201051344000646","174011545737251",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,1182397.4,1182397.4,6197,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545791451,45785.00
12/25/2018 21:30,2,0.000,ALERT,212.61,299.97,60.017,1545791404,"201051344000867","174011545737251",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,1184329.4,1184329.4,30059,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545791453,45786.00
12/25/2018 21:30,2,0.000,ALERT,213.06,300.27,59.996,1545791404,"201051344000633","174011545737251",0.00,-1.00,0,296.96,302.07,0.0,0.0,0.000,1183267.8,1183267.8,30078,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545791455,45787.00
12/25/2018 21:30,2,0.000,ALERT,211.48,300.27,60.022,1545791404,"201051344000955","174011545737251",0.00,-0.50,0,297.87,301.17,0.0,0.0,0.000,1201045.3,1201045.3,6216,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545791456,45788.00
12/25/2018 21:30,2,0.000,ALERT,212.61,299.67,60.022,1545791404,"201051344000648","174011545737251",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,1191193.9,1191193.9,30039,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545791458,45789.00
12/25/2018 21:30,2,0.000,ALERT,212.83,300.57,60.022,1545791404,"201051344000645","174011545737251",0.00,-0.50,0,298.77,302.37,0.0,0.0,0.000,1195467.1,1195467.1,30055,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545791460,45790.00
12/25/2018 21:30,2,0.000,ALERT,212.38,300.87,60.017,1545791404,"201051344000569","174011545737251",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,1212471.8,1212471.8,2362,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545791462,45791.00
12/25/2018 21:45,2,0.000,ALERT,212.61,301.47,60.081,1545792304,"201051344000579","174011545737251",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,1212315.2,1212315.2,2512,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545792307,45792.00
12/25/2018 21:45,2,0.000,ALERT,211.93,299.97,60.038,1545792304,"201051344001025","174011545737251",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,1197031.3,1197031.3,6245,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545792309,45793.00
12/25/2018 21:45,2,0.000,ALERT,212.16,300.27,60.038,1545792304,"201051344001093","174011545737251",0.00,0.00,0,298.17,301.47,0.0,0.0,0.000,1188899.8,1188899.8,6250,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545792310,45794.00
12/25/2018 21:45,2,0.000,ALERT,212.38,300.87,60.043,1545792304,"201051344000458","174011545737251",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,1198549.7,1198549.7,2509,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545792312,45795.00
12/25/2018 21:45,2,0.000,ALERT,212.16,300.87,60.038,1545792304,"201051344000890","174011545737251",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,1193543.3,1193543.3,6190,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545792314,45796.00
12/25/2018 21:45,2,0.000,ALERT,212.38,300.57,60.033,1545792304,"201051344000988","174011545737251",0.00,-0.50,0,296.36,302.37,0.0,0.0,0.000,935563.7,935563.7,2514,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545792316,45797.00
12/25/2018 21:45,2,0.000,ALERT,212.61,301.47,60.038,1545792304,"201051344000582","174011545737251",0.00,-1.50,0,299.07,302.37,0.0,0.0,0.000,1173506.3,1173506.3,6185,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545792318,45798.00
12/25/2018 21:45,2,0.000,ALERT,212.61,301.47,60.028,1545792304,"201051344000868","174011545737251",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,1185456.3,1185456.3,30064,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545792320,45799.00
12/25/2018 21:45,2,0.000,ALERT,213.06,301.17,60.033,1545792304,"201051344000576","174011545737251",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,1198667.6,1198667.6,2528,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545792321,45800.00
12/25/2018 21:45,2,0.000,ALERT,212.61,300.87,60.033,1545792304,"201051344001158","174011545737251",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,1178965.1,1178965.1,2510,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545792323,45801.00
12/25/2018 21:45,2,0.000,ALERT,212.38,299.97,60.038,1545792304,"201051344000917","174011545737251",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,1190164.9,1190164.9,6211,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545792325,45802.00
12/25/2018 21:45,2,0.000,ALERT,212.38,299.97,60.070,1545792304,"201051344000417","174011545737251",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,966575.3,966575.3,6220,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545792327,45803.00
12/25/2018 21:45,2,0.000,ALERT,212.61,300.27,60.059,1545792304,"201051344000685","174011545737251",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,1194568.6,1194568.6,6189,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545792329,45804.00
12/25/2018 21:45,2,0.000,ALERT,212.38,299.67,60.043,1545792304,"201051344000651","174011545737251",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,1188316.5,1188316.5,6202,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545792330,45805.00
12/25/2018 21:45,2,0.000,ALERT,212.38,301.47,60.033,1545792304,"201051344000594","174011545737251",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,1203288.6,1203288.6,30011,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545792332,45806.00
12/25/2018 21:45,2,0.000,ALERT,212.61,300.87,60.033,1545792304,"201051344000469","174011545737251",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,1187426.0,1187426.0,2510,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545792334,45807.00
12/25/2018 21:45,2,0.000,ALERT,212.38,300.57,60.038,1545792304,"201051344000585","174011545737251",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,1203070.8,1203070.8,6246,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545792336,45808.00
12/25/2018 21:45,2,0.000,ALERT,213.06,300.87,60.065,1545792304,"201051344000853","174011545737251",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,1203195.2,1203195.2,2505,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545792338,45809.00
12/25/2018 21:45,2,0.000,ALERT,212.38,300.57,60.065,1545792304,"201051344001145","174011545737251",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,1202045.5,1202045.5,6180,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545792340,45810.00
12/25/2018 21:45,2,0.000,ALERT,212.38,300.57,60.049,1545792304,"201051344000438","174011545737251",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,1195952.4,1195952.4,6197,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545792341,45811.00
12/25/2018 21:45,2,0.000,ALERT,211.93,300.57,60.038,1545792304,"201051344001135","174011545737251",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,1184448.4,1184448.4,6187,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545792343,45812.00
12/25/2018 21:45,2,0.000,ALERT,212.61,300.87,60.033,1545792304,"201051344000983","174011545737251",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,1202833.7,1202833.7,2506,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545792345,45813.00
12/25/2018 21:45,2,0.000,ALERT,212.38,300.27,60.017,1545792304,"201051344001203","174011545737251",0.00,-1.50,0,297.57,303.28,0.0,0.0,0.000,1192985.5,1192985.5,6258,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545792347,45814.00
12/25/2018 21:45,2,0.000,ALERT,212.16,300.87,60.070,1545792304,"201051344001230","174011545737251",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,1187651.3,1187651.3,6210,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545792349,45815.00
12/25/2018 21:45,2,0.000,ALERT,211.93,300.27,60.065,1545792304,"201051344000646","174011545737251",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,1182397.4,1182397.4,6199,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545792351,45816.00
12/25/2018 21:45,2,0.000,ALERT,212.83,300.27,60.022,1545792304,"201051344000867","174011545737251",0.00,0.00,0,297.57,302.98,0.0,0.0,0.000,1184329.4,1184329.4,30061,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545792352,45817.00
12/25/2018 21:45,2,0.000,ALERT,213.29,300.57,60.033,1545792304,"201051344000633","174011545737251",0.00,-1.00,0,296.66,302.07,0.0,0.0,0.000,1183267.8,1183267.8,30080,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545792354,45818.00
12/25/2018 21:45,2,0.000,ALERT,211.93,300.57,60.038,1545792304,"201051344000955","174011545737251",0.00,-1.00,0,298.17,301.47,0.0,0.0,0.000,1201045.3,1201045.3,6218,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545792356,45819.00
12/25/2018 21:45,2,0.000,ALERT,212.61,299.97,60.028,1545792304,"201051344000648","174011545737251",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,1191193.9,1191193.9,30041,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545792358,45820.00
12/25/2018 21:45,2,0.000,ALERT,213.06,300.57,59.996,1545792304,"201051344000645","174011545737251",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,1195467.1,1195467.1,30057,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545792360,45821.00
12/25/2018 21:45,2,0.000,ALERT,212.61,301.47,60.033,1545792304,"201051344000569","174011545737251",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,1212471.8,1212471.8,2364,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545792361,45822.00
12/25/2018 22:00,2,0.000,ALERT,213.06,301.77,60.001,1545793204,"201051344000579","174011545737251",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,1212315.2,1212315.2,2514,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545793207,45823.00
12/25/2018 22:00,2,0.000,ALERT,212.16,299.67,59.996,1545793204,"201051344001025","174011545737251",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,1197031.3,1197031.3,6247,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545793209,45824.00
12/25/2018 22:00,2,0.000,ALERT,212.38,300.57,59.953,1545793204,"201051344001093","174011545737251",0.00,0.00,0,298.47,301.77,0.0,0.0,0.000,1188899.8,1188899.8,6252,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545793211,45825.00
12/25/2018 22:00,2,0.000,ALERT,212.83,301.17,60.012,1545793204,"201051344000458","174011545737251",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,1198549.7,1198549.7,2511,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545793213,45826.00
12/25/2018 22:00,2,0.000,ALERT,212.16,300.87,60.012,1545793204,"201051344000890","174011545737251",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,1193543.3,1193543.3,6192,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545793215,45827.00
12/25/2018 22:00,2,0.000,ALERT,212.83,300.87,60.012,1545793204,"201051344000988","174011545737251",0.00,-0.50,0,296.06,302.37,0.0,0.0,0.000,935563.7,935563.7,2516,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545793216,45828.00
12/25/2018 22:00,2,0.000,ALERT,212.83,301.47,60.038,1545793204,"201051344000582","174011545737251",0.00,-1.50,0,299.37,302.68,0.0,0.0,0.000,1173506.3,1173506.3,6187,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545793218,45829.00
12/25/2018 22:00,2,0.000,ALERT,212.83,301.77,60.017,1545793204,"201051344000868","174011545737251",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,1185456.3,1185456.3,30066,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545793220,45830.00
12/25/2018 22:00,2,0.000,ALERT,213.51,301.77,60.012,1545793204,"201051344000576","174011545737251",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,1198667.6,1198667.6,2530,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545793222,45831.00
12/25/2018 22:00,2,0.000,ALERT,213.06,301.17,60.012,1545793204,"201051344001158","174011545737251",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,1178965.1,1178965.1,2512,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545793224,45832.00
12/25/2018 22:00,2,0.000,ALERT,212.38,299.97,59.980,1545793204,"201051344000917","174011545737251",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,1190164.9,1190164.9,6213,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545793226,45833.00
12/25/2018 22:00,2,0.000,ALERT,212.61,299.97,59.985,1545793204,"201051344000417","174011545737251",0.00,-1.00,0,298.17,301.47,0.0,0.0,0.000,966575.3,966575.3,6222,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545793227,45834.00
12/25/2018 22:00,2,0.000,ALERT,212.61,300.57,60.006,1545793204,"201051344000685","174011545737251",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,1194568.6,1194568.6,6191,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545793229,45835.00
12/25/2018 22:00,2,0.000,ALERT,212.38,299.67,60.006,1545793204,"201051344000651","174011545737251",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,1188316.5,1188316.5,6204,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545793231,45836.00
12/25/2018 22:00,2,0.000,ALERT,212.61,301.77,59.959,1545793204,"201051344000594","174011545737251",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,1203288.6,1203288.6,30013,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545793233,45837.00
12/25/2018 22:00,2,0.000,ALERT,213.06,301.17,59.985,1545793204,"201051344000469","174011545737251",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,1187426.0,1187426.0,2512,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545793235,45838.00
12/25/2018 22:00,2,0.000,ALERT,212.38,300.57,60.006,1545793204,"201051344000585","174011545737251",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,1203070.8,1203070.8,6248,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545793236,45839.00
12/25/2018 22:00,2,0.000,ALERT,213.51,301.17,60.006,1545793204,"201051344000853","174011545737251",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,1203195.2,1203195.2,2507,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545793238,45840.00
12/25/2018 22:00,2,0.000,ALERT,212.61,300.57,60.017,1545793204,"201051344001145","174011545737251",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,1202045.5,1202045.5,6182,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545793240,45841.00
12/25/2018 22:00,2,0.000,ALERT,212.38,300.57,60.059,1545793204,"201051344000438","174011545737251",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,1195952.4,1195952.4,6199,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545793242,45842.00
