ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/25/2018 22:00,2,0.000,ALERT,211.93,300.57,60.006,1545793204,"201051344001135","174011545737251",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,1184448.4,1184448.4,6189,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545793244,45843.00
12/25/2018 22:00,2,0.000,ALERT,212.83,301.17,60.033,1545793204,"201051344000983","174011545737251",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,1202833.7,1202833.7,2508,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545793245,45844.00
12/25/2018 22:00,2,0.000,ALERT,212.38,300.27,60.012,1545793204,"201051344001203","174011545737251",0.00,-1.00,0,297.87,303.28,0.0,0.0,0.000,1192985.5,1192985.5,6260,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545793247,45845.00
12/25/2018 22:00,2,0.000,ALERT,212.38,300.87,60.006,1545793204,"201051344001230","174011545737251",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,1187651.3,1187651.3,6212,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545793249,45846.00
12/25/2018 22:00,2,0.000,ALERT,212.16,300.27,60.006,1545793204,"201051344000646","174011545737251",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,1182397.4,1182397.4,6201,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545793251,45847.00
12/25/2018 22:00,2,0.000,ALERT,213.29,300.57,59.985,1545793204,"201051344000867","174011545737251",0.00,-0.50,0,297.87,302.98,0.0,0.0,0.000,1184329.4,1184329.4,30063,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545793253,45848.00
12/25/2018 22:00,2,0.000,ALERT,213.74,300.87,60.022,1545793204,"201051344000633","174011545737251",0.00,-1.00,0,296.96,302.07,0.0,0.0,0.000,1183267.8,1183267.8,30082,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545793255,45849.00
12/25/2018 22:00,2,0.000,ALERT,211.93,300.57,60.033,1545793204,"201051344000955","174011545737251",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,1201045.3,1201045.3,6220,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545793257,45850.00
12/25/2018 22:00,2,0.000,ALERT,213.06,300.57,60.001,1545793204,"201051344000648","174011545737251",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,1191193.9,1191193.9,30043,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545793258,45851.00
12/25/2018 22:00,2,0.000,ALERT,213.29,300.87,60.012,1545793204,"201051344000645","174011545737251",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,1195467.1,1195467.1,30059,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545793260,45852.00
12/25/2018 22:00,2,0.000,ALERT,213.06,301.77,60.022,1545793204,"201051344000569","174011545737251",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,1212471.8,1212471.8,2366,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545793262,45853.00
12/25/2018 22:15,2,0.000,ALERT,213.06,302.37,60.012,1545794104,"201051344000579","174011545737251",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,1212315.2,1212315.2,2516,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545794107,45854.00
12/25/2018 22:15,2,0.000,ALERT,212.38,300.57,60.022,1545794104,"201051344001025","174011545737251",0.00,-1.50,0,298.17,303.28,0.0,0.0,0.000,1197031.3,1197031.3,6249,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545794109,45855.00
12/25/2018 22:15,2,0.000,ALERT,212.61,301.17,60.001,1545794104,"201051344001093","174011545737251",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,1188899.8,1188899.8,6254,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545794111,45856.00
12/25/2018 22:15,2,0.000,ALERT,212.83,301.47,59.985,1545794104,"201051344000458","174011545737251",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,1198549.7,1198549.7,2513,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545794113,45857.00
12/25/2018 22:15,2,0.000,ALERT,212.61,301.77,60.017,1545794104,"201051344000890","174011545737251",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,1193543.3,1193543.3,6194,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545794115,45858.00
12/25/2018 22:15,2,0.000,ALERT,212.83,301.47,59.969,1545794104,"201051344000988","174011545737251",0.00,-0.50,0,296.66,302.98,0.0,0.0,0.000,935563.7,935563.7,2518,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545794116,45859.00
12/25/2018 22:15,2,0.000,ALERT,213.06,302.07,60.022,1545794104,"201051344000582","174011545737251",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,1173506.3,1173506.3,6189,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545794118,45860.00
12/25/2018 22:15,2,0.000,ALERT,213.06,302.37,60.049,1545794104,"201051344000868","174011545737251",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,1185456.3,1185456.3,30068,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545794120,45861.00
12/25/2018 22:15,2,0.000,ALERT,213.51,302.07,60.012,1545794104,"201051344000576","174011545737251",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,1198667.6,1198667.6,2532,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545794122,45862.00
12/25/2018 22:15,2,0.000,ALERT,213.06,301.47,60.059,1545794104,"201051344001158","174011545737251",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,1178965.1,1178965.1,2514,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545794124,45863.00
12/25/2018 22:15,2,0.000,ALERT,212.83,300.87,60.038,1545794104,"201051344000917","174011545737251",0.00,0.50,0,296.96,302.07,0.0,0.0,0.000,1190164.9,1190164.9,6215,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545794125,45864.00
12/25/2018 22:15,2,0.000,ALERT,212.83,300.87,60.022,1545794104,"201051344000417","174011545737251",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,966575.3,966575.3,6224,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545794127,45865.00
12/25/2018 22:15,2,0.000,ALERT,212.83,301.17,60.017,1545794104,"201051344000685","174011545737251",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,1194568.6,1194568.6,6193,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545794129,45866.00
12/25/2018 22:15,2,0.000,ALERT,212.83,300.57,60.028,1545794104,"201051344000651","174011545737251",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,1188316.5,1188316.5,6206,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545794131,45867.00
12/25/2018 22:15,2,0.000,ALERT,212.83,302.07,60.006,1545794104,"201051344000594","174011545737251",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,1203288.6,1203288.6,30015,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545794133,45868.00
12/25/2018 22:15,2,0.000,ALERT,213.29,301.47,60.012,1545794104,"201051344000469","174011545737251",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,1187426.0,1187426.0,2514,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545794135,45869.00
12/25/2018 22:15,2,0.000,ALERT,212.83,301.47,59.985,1545794104,"201051344000585","174011545737251",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,1203070.8,1203070.8,6250,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545794137,45870.00
12/25/2018 22:15,2,0.000,ALERT,213.51,301.47,60.012,1545794104,"201051344000853","174011545737251",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,1203195.2,1203195.2,2509,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545794138,45871.00
12/25/2018 22:15,2,0.000,ALERT,212.83,301.47,60.012,1545794104,"201051344001145","174011545737251",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,1202045.5,1202045.5,6184,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545794140,45872.00
12/25/2018 22:15,2,0.000,ALERT,212.83,301.17,60.017,1545794104,"201051344000438","174011545737251",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,1195952.4,1195952.4,6201,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545794142,45873.00
12/25/2018 22:15,2,0.000,ALERT,212.38,301.17,60.012,1545794104,"201051344001135","174011545737251",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,1184448.4,1184448.4,6191,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545794144,45874.00
12/25/2018 22:15,2,0.000,ALERT,213.06,301.77,60.012,1545794104,"201051344000983","174011545737251",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,1202833.7,1202833.7,2510,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545794146,45875.00
12/25/2018 22:15,2,0.000,ALERT,212.83,300.87,60.022,1545794104,"201051344001203","174011545737251",0.00,-1.50,0,298.17,304.48,0.0,0.0,0.000,1192985.5,1192985.5,6262,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545794147,45876.00
12/25/2018 22:15,2,0.000,ALERT,212.61,301.77,60.017,1545794104,"201051344001230","174011545737251",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,1187651.3,1187651.3,6214,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545794149,45877.00
12/25/2018 22:15,2,0.000,ALERT,212.38,301.17,60.059,1545794104,"201051344000646","174011545737251",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,1182397.4,1182397.4,6203,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545794151,45878.00
12/25/2018 22:15,2,0.000,ALERT,213.29,301.17,60.017,1545794104,"201051344000867","174011545737251",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,1184329.4,1184329.4,30065,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545794153,45879.00
12/25/2018 22:15,2,0.000,ALERT,213.74,301.47,60.012,1545794104,"201051344000633","174011545737251",0.00,-1.00,0,297.26,302.98,0.0,0.0,0.000,1183267.8,1183267.8,30084,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545794155,45880.00
12/25/2018 22:15,2,0.000,ALERT,212.16,301.17,60.022,1545794104,"201051344000955","174011545737251",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,1201045.3,1201045.3,6222,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545794157,45881.00
12/25/2018 22:15,2,0.000,ALERT,213.29,300.87,60.017,1545794104,"201051344000648","174011545737251",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,1191193.9,1191193.9,30045,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545794158,45882.00
12/25/2018 22:15,2,0.000,ALERT,213.51,301.47,60.017,1545794104,"201051344000645","174011545737251",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,1195467.1,1195467.1,30061,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545794160,45883.00
12/25/2018 22:15,2,0.000,ALERT,213.06,302.07,60.017,1545794104,"201051344000569","174011545737251",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,1212471.8,1212471.8,2368,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545794162,45884.00
12/25/2018 22:30,2,0.000,ALERT,213.74,303.58,60.033,1545795004,"201051344000579","174011545737251",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,1212315.2,1212315.2,2518,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545795007,45885.00
12/25/2018 22:30,2,0.000,ALERT,213.06,301.47,60.017,1545795004,"201051344001025","174011545737251",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,1197031.3,1197031.3,6251,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545795009,45886.00
12/25/2018 22:30,2,0.000,ALERT,213.29,302.37,60.038,1545795004,"201051344001093","174011545737251",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,1188899.8,1188899.8,6256,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545795010,45887.00
12/25/2018 22:30,2,0.000,ALERT,213.51,302.98,60.033,1545795004,"201051344000458","174011545737251",0.00,0.50,0,299.67,304.78,0.0,0.0,0.000,1198549.7,1198549.7,2515,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545795012,45888.00
12/25/2018 22:30,2,0.000,ALERT,213.29,302.68,60.043,1545795004,"201051344000890","174011545737251",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,1193543.3,1193543.3,6196,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545795014,45889.00
12/25/2018 22:30,2,0.000,ALERT,213.51,302.68,60.033,1545795004,"201051344000988","174011545737251",0.00,-0.50,0,297.26,303.58,0.0,0.0,0.000,935563.7,935563.7,2520,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545795016,45890.00
12/25/2018 22:30,2,0.000,ALERT,213.74,303.28,60.043,1545795004,"201051344000582","174011545737251",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,1173506.3,1173506.3,6191,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545795018,45891.00
12/25/2018 22:30,2,0.000,ALERT,213.51,303.58,60.049,1545795004,"201051344000868","174011545737251",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,1185456.3,1185456.3,30070,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545795020,45892.00
12/25/2018 22:30,2,0.000,ALERT,214.19,303.58,60.070,1545795004,"201051344000576","174011545737251",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,1198667.6,1198667.6,2534,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545795021,45893.00
12/25/2018 22:30,2,0.000,ALERT,213.74,302.98,60.033,1545795004,"201051344001158","174011545737251",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,1178965.1,1178965.1,2516,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545795023,45894.00
12/25/2018 22:30,2,0.000,ALERT,213.51,301.77,60.017,1545795004,"201051344000917","174011545737251",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,1190164.9,1190164.9,6217,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545795025,45895.00
12/25/2018 22:30,2,0.000,ALERT,213.51,301.77,60.043,1545795004,"201051344000417","174011545737251",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,966575.3,966575.3,6226,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545795027,45896.00
12/25/2018 22:30,2,0.000,ALERT,213.74,302.37,60.028,1545795004,"201051344000685","174011545737251",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,1194568.6,1194568.6,6195,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545795029,45897.00
12/25/2018 22:30,2,0.000,ALERT,213.51,301.47,60.033,1545795004,"201051344000651","174011545737251",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,1188316.5,1188316.5,6208,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545795030,45898.00
12/25/2018 22:30,2,0.000,ALERT,213.29,303.28,60.038,1545795004,"201051344000594","174011545737251",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,1203288.6,1203288.6,30017,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545795032,45899.00
12/25/2018 22:30,2,0.000,ALERT,213.74,302.98,60.038,1545795004,"201051344000469","174011545737251",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,1187426.0,1187426.0,2516,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545795034,45900.00
12/25/2018 22:30,2,0.000,ALERT,213.51,302.68,60.017,1545795004,"201051344000585","174011545737251",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,1203070.8,1203070.8,6252,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545795036,45901.00
12/25/2018 22:30,2,0.000,ALERT,214.19,302.68,60.033,1545795004,"201051344000853","174011545737251",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,1203195.2,1203195.2,2511,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545795038,45902.00
12/25/2018 22:30,2,0.000,ALERT,213.51,302.37,60.033,1545795004,"201051344001145","174011545737251",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,1202045.5,1202045.5,6186,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545795040,45903.00
12/25/2018 22:30,2,0.000,ALERT,213.51,302.07,60.038,1545795004,"201051344000438","174011545737251",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,1195952.4,1195952.4,6203,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545795041,45904.00
12/25/2018 22:30,2,0.000,ALERT,213.06,302.37,60.038,1545795004,"201051344001135","174011545737251",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,1184448.4,1184448.4,6193,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545795043,45905.00
12/25/2018 22:30,2,0.000,ALERT,213.51,302.98,60.038,1545795004,"201051344000983","174011545737251",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,1202833.7,1202833.7,2512,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545795045,45906.00
12/25/2018 22:30,2,0.000,ALERT,213.51,302.07,60.038,1545795004,"201051344001203","174011545737251",0.00,-1.00,0,299.37,305.08,0.0,0.0,0.000,1192985.5,1192985.5,6264,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545795047,45907.00
12/25/2018 22:30,2,0.000,ALERT,213.29,302.68,60.038,1545795004,"201051344001230","174011545737251",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,1187651.3,1187651.3,6216,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545795049,45908.00
12/25/2018 22:30,2,0.000,ALERT,213.06,302.07,60.043,1545795004,"201051344000646","174011545737251",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,1182397.4,1182397.4,6205,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545795051,45909.00
12/25/2018 22:30,2,0.000,ALERT,213.96,302.37,60.065,1545795004,"201051344000867","174011545737251",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,1184329.4,1184329.4,30067,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545795052,45910.00
12/25/2018 22:30,2,0.000,ALERT,214.19,302.68,60.038,1545795004,"201051344000633","174011545737251",0.00,-1.00,0,298.17,303.58,0.0,0.0,0.000,1183267.8,1183267.8,30086,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545795054,45911.00
12/25/2018 22:30,2,0.000,ALERT,213.06,302.37,60.038,1545795004,"201051344000955","174011545737251",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,1201045.3,1201045.3,6224,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545795056,45912.00
12/25/2018 22:30,2,0.000,ALERT,213.74,302.07,60.075,1545795004,"201051344000648","174011545737251",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,1191193.9,1191193.9,30047,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545795058,45913.00
12/25/2018 22:30,2,0.000,ALERT,214.19,302.68,60.038,1545795004,"201051344000645","174011545737251",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,1195467.1,1195467.1,30063,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545795060,45914.00
12/25/2018 22:30,2,0.000,ALERT,213.74,303.58,60.022,1545795004,"201051344000569","174011545737251",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,1212471.8,1212471.8,2370,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545795061,45915.00
12/25/2018 22:45,2,0.000,ALERT,213.51,302.98,59.996,1545795904,"201051344000579","174011545737251",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,1212315.2,1212315.2,2520,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545795907,45916.00
12/25/2018 22:45,2,0.000,ALERT,213.29,301.77,60.017,1545795904,"201051344001025","174011545737251",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,1197031.3,1197031.3,6253,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545795909,45917.00
12/25/2018 22:45,2,0.000,ALERT,213.51,302.37,60.017,1545795904,"201051344001093","174011545737251",0.00,0.50,0,300.27,303.58,0.0,0.0,0.000,1188899.8,1188899.8,6258,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545795911,45918.00
12/25/2018 22:45,2,0.000,ALERT,213.51,302.68,60.022,1545795904,"201051344000458","174011545737251",0.00,0.50,0,300.27,305.08,0.0,0.0,0.000,1198549.7,1198549.7,2517,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545795913,45919.00
12/25/2018 22:45,2,0.000,ALERT,213.29,302.68,60.022,1545795904,"201051344000890","174011545737251",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,1193543.3,1193543.3,6198,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545795914,45920.00
12/25/2018 22:45,2,0.000,ALERT,213.51,302.37,60.017,1545795904,"201051344000988","174011545737251",0.00,-0.50,0,298.17,303.88,0.0,0.0,0.000,935563.7,935563.7,2522,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545795916,45921.00
12/25/2018 22:45,2,0.000,ALERT,213.74,303.28,60.017,1545795904,"201051344000582","174011545737251",0.00,-1.50,0,300.87,304.18,0.0,0.0,0.000,1173506.3,1173506.3,6193,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545795918,45922.00
12/25/2018 22:45,2,0.000,ALERT,213.51,302.98,60.022,1545795904,"201051344000868","174011545737251",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,1185456.3,1185456.3,30072,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545795920,45923.00
12/25/2018 22:45,2,0.000,ALERT,213.96,302.98,60.017,1545795904,"201051344000576","174011545737251",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,1198667.6,1198667.6,2536,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545795922,45924.00
12/25/2018 22:45,2,0.000,ALERT,213.74,302.37,60.017,1545795904,"201051344001158","174011545737251",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,1178965.1,1178965.1,2518,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545795924,45925.00
12/25/2018 22:45,2,0.000,ALERT,213.51,301.77,60.017,1545795904,"201051344000917","174011545737251",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,1190164.9,1190164.9,6219,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545795925,45926.00
12/25/2018 22:45,2,0.000,ALERT,213.51,301.77,60.017,1545795904,"201051344000417","174011545737251",0.00,-1.00,0,299.97,303.28,0.0,0.0,0.000,966575.3,966575.3,6228,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545795927,45927.00
12/25/2018 22:45,2,0.000,ALERT,213.74,302.37,59.980,1545795904,"201051344000685","174011545737251",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,1194568.6,1194568.6,6197,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545795929,45928.00
12/25/2018 22:45,2,0.000,ALERT,213.51,301.47,60.001,1545795904,"201051344000651","174011545737251",0.00,-2.50,0,299.67,302.98,0.0,0.0,0.000,1188316.5,1188316.5,6210,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545795931,45929.00
12/25/2018 22:45,2,0.000,ALERT,213.29,302.98,60.022,1545795904,"201051344000594","174011545737251",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,1203288.6,1203288.6,30019,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545795933,45930.00
12/25/2018 22:45,2,0.000,ALERT,213.74,302.37,60.028,1545795904,"201051344000469","174011545737251",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,1187426.0,1187426.0,2518,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545795934,45931.00
12/25/2018 22:45,2,0.000,ALERT,213.51,302.37,60.017,1545795904,"201051344000585","174011545737251",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,1203070.8,1203070.8,6254,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545795936,45932.00
12/25/2018 22:45,2,0.000,ALERT,214.19,302.37,60.017,1545795904,"201051344000853","174011545737251",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,1203195.2,1203195.2,2513,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545795938,45933.00
12/25/2018 22:45,2,0.000,ALERT,213.74,302.68,60.012,1545795904,"201051344001145","174011545737251",0.00,-1.00,0,300.87,304.18,0.0,0.0,0.000,1202045.5,1202045.5,6188,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545795940,45934.00
12/25/2018 22:45,2,0.000,ALERT,213.51,302.37,60.017,1545795904,"201051344000438","174011545737251",0.00,-1.50,0,300.57,304.18,0.0,0.0,0.000,1195952.4,1195952.4,6205,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545795942,45935.00
12/25/2018 22:45,2,0.000,ALERT,213.06,302.37,60.012,1545795904,"201051344001135","174011545737251",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,1184448.4,1184448.4,6195,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545795943,45936.00
12/25/2018 22:45,2,0.000,ALERT,213.51,302.68,60.012,1545795904,"201051344000983","174011545737251",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,1202833.7,1202833.7,2514,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545795945,45937.00
12/25/2018 22:45,2,0.000,ALERT,213.51,302.07,60.022,1545795904,"201051344001203","174011545737251",0.00,-1.50,0,299.97,305.38,0.0,0.0,0.000,1192985.5,1192985.5,6266,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545795947,45938.00
12/25/2018 22:45,2,0.000,ALERT,213.29,302.68,60.017,1545795904,"201051344001230","174011545737251",0.00,-1.00,0,300.57,303.88,0.0,0.0,0.000,1187651.3,1187651.3,6218,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545795949,45939.00
12/25/2018 22:45,2,0.000,ALERT,213.06,302.07,60.022,1545795904,"201051344000646","174011545737251",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,1182397.4,1182397.4,6207,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545795951,45940.00
12/25/2018 22:45,2,0.000,ALERT,213.96,301.77,59.980,1545795904,"201051344000867","174011545737251",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,1184329.4,1184329.4,30069,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545795953,45941.00
12/25/2018 22:45,2,0.000,ALERT,214.19,302.07,59.980,1545795904,"201051344000633","174011545737251",0.00,-1.00,0,298.77,303.88,0.0,0.0,0.000,1183267.8,1183267.8,30088,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545795955,45942.00
12/25/2018 22:45,2,0.000,ALERT,213.06,302.37,60.001,1545795904,"201051344000955","174011545737251",0.00,-1.00,0,300.27,303.58,0.0,0.0,0.000,1201045.3,1201045.3,6226,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545795956,45943.00
12/25/2018 22:45,2,0.000,ALERT,213.74,301.77,60.017,1545795904,"201051344000648","174011545737251",0.00,-2.00,0,299.67,304.48,0.0,0.0,0.000,1191193.9,1191193.9,30049,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545795958,45944.00
12/25/2018 22:45,2,0.000,ALERT,213.96,302.37,60.022,1545795904,"201051344000645","174011545737251",0.00,-0.50,0,300.57,304.18,0.0,0.0,0.000,1195467.1,1195467.1,30065,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545795960,45945.00
12/25/2018 22:45,2,0.000,ALERT,213.74,302.98,60.017,1545795904,"201051344000569","174011545737251",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,1212471.8,1212471.8,2372,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545795962,45946.00
12/25/2018 23:00,2,0.000,ALERT,213.96,304.18,60.017,1545796804,"201051344000579","174011545737251",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,1212315.2,1212315.2,2522,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545796807,45947.00
12/25/2018 23:00,2,0.000,ALERT,213.29,301.77,60.012,1545796804,"201051344001025","174011545737251",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,1197031.3,1197031.3,6255,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545796809,45948.00
12/25/2018 23:00,2,0.000,ALERT,213.51,302.68,60.012,1545796804,"201051344001093","174011545737251",0.00,0.00,0,300.57,303.88,0.0,0.0,0.000,1188899.8,1188899.8,6260,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545796811,45949.00
12/25/2018 23:00,2,0.000,ALERT,213.96,303.58,60.022,1545796804,"201051344000458","174011545737251",0.00,0.50,0,300.57,305.68,0.0,0.0,0.000,1198549.7,1198549.7,2519,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545796813,45950.00
12/25/2018 23:00,2,0.000,ALERT,213.51,302.98,60.017,1545796804,"201051344000890","174011545737251",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,1193543.3,1193543.3,6200,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545796815,45951.00
12/25/2018 23:00,2,0.000,ALERT,213.74,303.28,60.012,1545796804,"201051344000988","174011545737251",0.00,-1.00,0,297.87,304.48,0.0,0.0,0.000,935563.7,935563.7,2524,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545796816,45952.00
12/25/2018 23:00,2,0.000,ALERT,213.96,303.58,59.996,1545796804,"201051344000582","174011545737251",0.00,-1.50,0,301.17,304.78,0.0,0.0,0.000,1173506.3,1173506.3,6195,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545796818,45953.00
12/25/2018 23:00,2,0.000,ALERT,213.96,304.18,60.017,1545796804,"201051344000868","174011545737251",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,1185456.3,1185456.3,30074,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545796820,45954.00
12/25/2018 23:00,2,0.000,ALERT,214.41,303.88,60.012,1545796804,"201051344000576","174011545737251",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,1198667.6,1198667.6,2538,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545796822,45955.00
12/25/2018 23:00,2,0.000,ALERT,214.19,303.58,60.017,1545796804,"201051344001158","174011545737251",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,1178965.1,1178965.1,2520,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545796824,45956.00
12/25/2018 23:00,2,0.000,ALERT,213.74,302.07,60.017,1545796804,"201051344000917","174011545737251",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,1190164.9,1190164.9,6221,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545796826,45957.00
12/25/2018 23:00,2,0.000,ALERT,213.74,302.07,60.012,1545796804,"201051344000417","174011545737251",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,966575.3,966575.3,6230,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545796827,45958.00
12/25/2018 23:00,2,0.000,ALERT,213.96,302.37,59.980,1545796804,"201051344000685","174011545737251",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,1194568.6,1194568.6,6199,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545796829,45959.00
12/25/2018 23:00,2,0.000,ALERT,213.74,301.77,59.990,1545796804,"201051344000651","174011545737251",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,1188316.5,1188316.5,6212,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545796831,45960.00
12/25/2018 23:00,2,0.000,ALERT,213.74,304.18,60.017,1545796804,"201051344000594","174011545737251",0.00,-1.00,0,299.97,305.08,0.0,0.0,0.000,1203288.6,1203288.6,30021,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545796833,45961.00
12/25/2018 23:00,2,0.000,ALERT,214.19,303.28,60.012,1545796804,"201051344000469","174011545737251",0.00,-1.50,0,299.67,304.48,0.0,0.0,0.000,1187426.0,1187426.0,2520,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545796835,45962.00
12/25/2018 23:00,2,0.000,ALERT,213.74,302.68,60.012,1545796804,"201051344000585","174011545737251",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,1203070.8,1203070.8,6256,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545796837,45963.00
12/25/2018 23:00,2,0.000,ALERT,214.64,303.28,60.017,1545796804,"201051344000853","174011545737251",0.00,-1.00,0,300.57,305.08,0.0,0.0,0.000,1203195.2,1203195.2,2515,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545796838,45964.00
12/25/2018 23:00,2,0.000,ALERT,213.74,302.98,59.969,1545796804,"201051344001145","174011545737251",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,1202045.5,1202045.5,6190,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545796840,45965.00
12/25/2018 23:00,2,0.000,ALERT,213.51,302.68,59.990,1545796804,"201051344000438","174011545737251",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,1195952.4,1195952.4,6207,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545796842,45966.00
12/25/2018 23:00,2,0.000,ALERT,213.29,302.68,60.006,1545796804,"201051344001135","174011545737251",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,1184448.4,1184448.4,6197,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545796844,45967.00
12/25/2018 23:00,2,0.000,ALERT,213.96,303.58,59.980,1545796804,"201051344000983","174011545737251",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,1202833.7,1202833.7,2516,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545796846,45968.00
12/25/2018 23:00,2,0.000,ALERT,213.74,302.07,60.012,1545796804,"201051344001203","174011545737251",0.00,-1.50,0,299.97,305.68,0.0,0.0,0.000,1192985.5,1192985.5,6268,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545796847,45969.00
12/25/2018 23:00,2,0.000,ALERT,213.51,302.98,60.012,1545796804,"201051344001230","174011545737251",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,1187651.3,1187651.3,6220,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545796849,45970.00
12/25/2018 23:00,2,0.000,ALERT,213.29,302.37,60.059,1545796804,"201051344000646","174011545737251",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,1182397.4,1182397.4,6209,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545796851,45971.00
12/25/2018 23:00,2,0.000,ALERT,214.19,302.98,60.017,1545796804,"201051344000867","174011545737251",0.00,0.00,0,299.97,305.08,0.0,0.0,0.000,1184329.4,1184329.4,30071,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545796853,45972.00
12/25/2018 23:00,2,0.000,ALERT,214.64,303.28,60.012,1545796804,"201051344000633","174011545737251",0.00,-1.50,0,299.07,304.48,0.0,0.0,0.000,1183267.8,1183267.8,30090,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545796855,45973.00
12/25/2018 23:00,2,0.000,ALERT,213.29,302.68,60.012,1545796804,"201051344000955","174011545737251",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,1201045.3,1201045.3,6228,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545796856,45974.00
12/25/2018 23:00,2,0.000,ALERT,214.19,302.68,60.022,1545796804,"201051344000648","174011545737251",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,1191193.9,1191193.9,30051,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545796858,45975.00
12/25/2018 23:00,2,0.000,ALERT,214.41,303.28,60.017,1545796804,"201051344000645","174011545737251",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,1195467.1,1195467.1,30067,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545796860,45976.00
12/25/2018 23:00,2,0.000,ALERT,213.96,303.88,60.012,1545796804,"201051344000569","174011545737251",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,1212471.8,1212471.8,2374,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545796862,45977.00
12/25/2018 23:15,2,0.000,ALERT,213.96,304.78,60.012,1545797704,"201051344000579","174011545737251",0.00,-1.00,0,302.68,306.58,0.0,0.0,0.000,1212315.2,1212315.2,2524,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545797707,45978.00
12/25/2018 23:15,2,0.000,ALERT,212.61,300.87,60.017,1545797704,"201051344001025","174011545737251",0.00,-2.00,0,299.97,305.38,0.0,0.0,0.000,1197031.3,1197031.3,6257,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545797709,45979.00
12/25/2018 23:15,2,0.000,ALERT,212.83,301.47,60.017,1545797704,"201051344001093","174011545737251",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,1188899.8,1188899.8,6262,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545797710,45980.00
12/25/2018 23:15,2,0.000,ALERT,213.74,304.18,59.980,1545797704,"201051344000458","174011545737251",0.00,0.50,0,302.07,306.58,0.0,0.0,0.000,1198549.7,1198549.7,2521,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545797712,45981.00
12/25/2018 23:15,2,0.000,ALERT,212.83,302.07,60.017,1545797704,"201051344000890","174011545737251",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,1193543.3,1193543.3,6202,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545797714,45982.00
12/25/2018 23:15,2,0.000,ALERT,213.74,303.88,60.059,1545797704,"201051344000988","174011545737251",0.00,-0.50,0,299.07,305.38,0.0,0.0,0.000,935563.7,935563.7,2526,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545797716,45983.00
12/25/2018 23:15,2,0.000,ALERT,213.29,302.68,60.017,1545797704,"201051344000582","174011545737251",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,1173506.3,1173506.3,6197,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545797718,45984.00
12/25/2018 23:15,2,0.000,ALERT,213.96,304.78,60.017,1545797704,"201051344000868","174011545737251",0.00,-1.00,0,302.68,306.58,0.0,0.0,0.000,1185456.3,1185456.3,30076,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545797719,45985.00
12/25/2018 23:15,2,0.000,ALERT,214.41,304.78,60.017,1545797704,"201051344000576","174011545737251",0.00,-1.00,0,302.07,305.98,0.0,0.0,0.000,1198667.6,1198667.6,2540,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545797721,45986.00
12/25/2018 23:15,2,0.000,ALERT,214.19,304.18,60.017,1545797704,"201051344001158","174011545737251",0.00,-2.00,0,301.77,305.38,0.0,0.0,0.000,1178965.1,1178965.1,2522,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545797723,45987.00
