ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/25/2018 23:15,2,0.000,ALERT,213.06,301.17,60.017,1545797704,"201051344000917","174011545737251",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,1190164.9,1190164.9,6223,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545797725,45988.00
12/25/2018 23:15,2,0.000,ALERT,213.06,301.17,60.012,1545797704,"201051344000417","174011545737251",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,966575.3,966575.3,6232,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545797727,45989.00
12/25/2018 23:15,2,0.000,ALERT,213.29,301.77,60.017,1545797704,"201051344000685","174011545737251",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,1194568.6,1194568.6,6201,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545797729,45990.00
12/25/2018 23:15,2,0.000,ALERT,213.06,300.87,60.033,1545797704,"201051344000651","174011545737251",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,1188316.5,1188316.5,6214,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545797730,45991.00
12/25/2018 23:15,2,0.000,ALERT,213.74,304.78,60.017,1545797704,"201051344000594","174011545737251",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,1203288.6,1203288.6,30023,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545797732,45992.00
12/25/2018 23:15,2,0.000,ALERT,214.19,304.18,60.059,1545797704,"201051344000469","174011545737251",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,1187426.0,1187426.0,2522,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545797734,45993.00
12/25/2018 23:15,2,0.000,ALERT,213.06,301.77,60.070,1545797704,"201051344000585","174011545737251",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,1203070.8,1203070.8,6258,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545797736,45994.00
12/25/2018 23:15,2,0.000,ALERT,214.64,304.18,60.017,1545797704,"201051344000853","174011545737251",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,1203195.2,1203195.2,2517,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545797738,45995.00
12/25/2018 23:15,2,0.000,ALERT,213.06,301.77,60.012,1545797704,"201051344001145","174011545737251",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,1202045.5,1202045.5,6192,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545797740,45996.00
12/25/2018 23:15,2,0.000,ALERT,212.83,301.47,60.017,1545797704,"201051344000438","174011545737251",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,1195952.4,1195952.4,6209,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545797742,45997.00
12/25/2018 23:15,2,0.000,ALERT,212.61,301.77,59.975,1545797704,"201051344001135","174011545737251",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,1184448.4,1184448.4,6199,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545797743,45998.00
12/25/2018 23:15,2,0.000,ALERT,213.96,304.48,60.017,1545797704,"201051344000983","174011545737251",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,1202833.7,1202833.7,2518,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545797745,45999.00
12/25/2018 23:15,2,0.000,ALERT,212.83,301.47,60.033,1545797704,"201051344001203","174011545737251",0.00,-1.50,0,300.27,306.28,0.0,0.0,0.000,1192985.5,1192985.5,6270,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545797747,46000.00
12/25/2018 23:15,2,0.000,ALERT,212.83,302.07,60.012,1545797704,"201051344001230","174011545737251",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,1187651.3,1187651.3,6222,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545797749,46001.00
12/25/2018 23:15,2,0.000,ALERT,212.61,301.47,60.012,1545797704,"201051344000646","174011545737251",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,1182397.4,1182397.4,6211,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545797751,46002.00
12/25/2018 23:15,2,0.000,ALERT,214.19,303.58,60.017,1545797704,"201051344000867","174011545737251",0.00,0.00,0,301.17,305.98,0.0,0.0,0.000,1184329.4,1184329.4,30073,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545797752,46003.00
12/25/2018 23:15,2,0.000,ALERT,214.64,303.88,60.017,1545797704,"201051344000633","174011545737251",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,1183267.8,1183267.8,30092,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545797754,46004.00
12/25/2018 23:15,2,0.000,ALERT,212.38,301.77,60.017,1545797704,"201051344000955","174011545737251",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,1201045.3,1201045.3,6230,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545797756,46005.00
12/25/2018 23:15,2,0.000,ALERT,214.19,303.58,60.017,1545797704,"201051344000648","174011545737251",0.00,-2.00,0,300.87,305.68,0.0,0.0,0.000,1191193.9,1191193.9,30053,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545797758,46006.00
12/25/2018 23:15,2,0.000,ALERT,214.41,304.18,60.017,1545797704,"201051344000645","174011545737251",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,1195467.1,1195467.1,30069,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545797760,46007.00
12/25/2018 23:15,2,0.000,ALERT,213.96,304.78,60.049,1545797704,"201051344000569","174011545737251",0.00,-1.00,0,302.37,306.58,0.0,0.0,0.000,1212471.8,1212471.8,2376,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545797761,46008.00
12/25/2018 23:30,2,0.000,ALERT,213.96,305.08,60.022,1545798604,"201051344000579","174011545737251",0.00,-1.00,0,302.68,306.58,0.0,0.0,0.000,1212315.2,1212315.2,2526,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545798607,46009.00
12/25/2018 23:30,2,0.000,ALERT,212.83,301.47,60.022,1545798604,"201051344001025","174011545737251",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,1197031.3,1197031.3,6259,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545798608,46010.00
12/25/2018 23:30,2,0.000,ALERT,213.06,302.07,60.028,1545798604,"201051344001093","174011545737251",0.00,0.00,0,299.67,302.98,0.0,0.0,0.000,1188899.8,1188899.8,6264,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545798610,46011.00
12/25/2018 23:30,2,0.000,ALERT,213.74,304.48,60.033,1545798604,"201051344000458","174011545737251",0.00,0.50,0,302.07,306.58,0.0,0.0,0.000,1198549.7,1198549.7,2523,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545798612,46012.00
12/25/2018 23:30,2,0.000,ALERT,212.83,302.68,60.033,1545798604,"201051344000890","174011545737251",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,1193543.3,1193543.3,6204,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545798614,46013.00
12/25/2018 23:30,2,0.000,ALERT,213.74,304.18,60.022,1545798604,"201051344000988","174011545737251",0.00,-1.00,0,299.67,305.68,0.0,0.0,0.000,935563.7,935563.7,2528,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545798616,46014.00
12/25/2018 23:30,2,0.000,ALERT,213.51,303.28,60.028,1545798604,"201051344000582","174011545737251",0.00,-2.00,0,300.57,303.88,0.0,0.0,0.000,1173506.3,1173506.3,6199,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545798618,46015.00
12/25/2018 23:30,2,0.000,ALERT,213.96,305.08,59.985,1545798604,"201051344000868","174011545737251",0.00,-1.00,0,302.68,306.58,0.0,0.0,0.000,1185456.3,1185456.3,30078,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545798619,46016.00
12/25/2018 23:30,2,0.000,ALERT,214.41,304.78,60.022,1545798604,"201051344000576","174011545737251",0.00,-1.50,0,302.07,305.98,0.0,0.0,0.000,1198667.6,1198667.6,2542,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545798621,46017.00
12/25/2018 23:30,2,0.000,ALERT,213.96,304.48,60.043,1545798604,"201051344001158","174011545737251",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,1178965.1,1178965.1,2524,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545798623,46018.00
12/25/2018 23:30,2,0.000,ALERT,213.29,301.77,60.033,1545798604,"201051344000917","174011545737251",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,1190164.9,1190164.9,6225,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545798625,46019.00
12/25/2018 23:30,2,0.000,ALERT,213.06,301.77,60.028,1545798604,"201051344000417","174011545737251",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,966575.3,966575.3,6234,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545798627,46020.00
12/25/2018 23:30,2,0.000,ALERT,213.29,302.07,60.038,1545798604,"201051344000685","174011545737251",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,1194568.6,1194568.6,6203,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545798628,46021.00
12/25/2018 23:30,2,0.000,ALERT,213.06,301.47,59.985,1545798604,"201051344000651","174011545737251",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,1188316.5,1188316.5,6216,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545798630,46022.00
12/25/2018 23:30,2,0.000,ALERT,213.74,304.78,60.033,1545798604,"201051344000594","174011545737251",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,1203288.6,1203288.6,30025,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545798632,46023.00
12/25/2018 23:30,2,0.000,ALERT,213.96,304.18,60.028,1545798604,"201051344000469","174011545737251",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,1187426.0,1187426.0,2524,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545798634,46024.00
12/25/2018 23:30,2,0.000,ALERT,213.06,302.37,60.033,1545798604,"201051344000585","174011545737251",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,1203070.8,1203070.8,6260,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545798636,46025.00
12/25/2018 23:30,2,0.000,ALERT,214.41,304.18,60.033,1545798604,"201051344000853","174011545737251",0.00,-1.50,0,302.07,305.98,0.0,0.0,0.000,1203195.2,1203195.2,2519,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545798638,46026.00
12/25/2018 23:30,2,0.000,ALERT,213.29,302.37,60.028,1545798604,"201051344001145","174011545737251",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,1202045.5,1202045.5,6194,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545798639,46027.00
12/25/2018 23:30,2,0.000,ALERT,213.06,302.07,60.033,1545798604,"201051344000438","174011545737251",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,1195952.4,1195952.4,6211,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545798641,46028.00
12/25/2018 23:30,2,0.000,ALERT,212.61,302.07,60.028,1545798604,"201051344001135","174011545737251",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,1184448.4,1184448.4,6201,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545798643,46029.00
12/25/2018 23:30,2,0.000,ALERT,213.96,304.48,60.022,1545798604,"201051344000983","174011545737251",0.00,-1.00,0,302.37,305.98,0.0,0.0,0.000,1202833.7,1202833.7,2520,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545798645,46030.00
12/25/2018 23:30,2,0.000,ALERT,213.06,301.77,60.028,1545798604,"201051344001203","174011545737251",0.00,-1.50,0,299.37,304.78,0.0,0.0,0.000,1192985.5,1192985.5,6272,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545798647,46031.00
12/25/2018 23:30,2,0.000,ALERT,213.06,302.68,60.033,1545798604,"201051344001230","174011545737251",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,1187651.3,1187651.3,6224,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545798648,46032.00
12/25/2018 23:30,2,0.000,ALERT,212.61,302.07,60.028,1545798604,"201051344000646","174011545737251",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,1182397.4,1182397.4,6213,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545798650,46033.00
12/25/2018 23:30,2,0.000,ALERT,214.19,303.88,60.033,1545798604,"201051344000867","174011545737251",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,1184329.4,1184329.4,30075,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545798652,46034.00
12/25/2018 23:30,2,0.000,ALERT,214.64,304.18,60.033,1545798604,"201051344000633","174011545737251",0.00,-1.50,0,300.27,305.68,0.0,0.0,0.000,1183267.8,1183267.8,30094,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545798654,46035.00
12/25/2018 23:30,2,0.000,ALERT,212.61,302.37,60.065,1545798604,"201051344000955","174011545737251",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,1201045.3,1201045.3,6232,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545798656,46036.00
12/25/2018 23:30,2,0.000,ALERT,213.96,303.58,60.033,1545798604,"201051344000648","174011545737251",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,1191193.9,1191193.9,30055,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545798658,46037.00
12/25/2018 23:30,2,0.000,ALERT,214.41,304.18,60.059,1545798604,"201051344000645","174011545737251",0.00,-0.50,0,302.07,305.98,0.0,0.0,0.000,1195467.1,1195467.1,30071,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545798659,46038.00
12/25/2018 23:30,2,0.000,ALERT,213.96,304.78,60.028,1545798604,"201051344000569","174011545737251",0.00,-1.00,0,302.68,306.58,0.0,0.0,0.000,1212471.8,1212471.8,2378,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545798661,46039.00
12/25/2018 23:45,2,0.000,ALERT,213.74,304.18,59.996,1545799504,"201051344000579","174011545737251",0.00,-0.50,0,302.37,306.88,0.0,0.0,0.000,1212315.2,1212315.2,2528,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545799507,46040.00
12/25/2018 23:45,2,0.000,ALERT,212.83,301.17,60.012,1545799504,"201051344001025","174011545737251",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,1197031.3,1197031.3,6261,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545799509,46041.00
12/25/2018 23:45,2,0.000,ALERT,213.06,302.07,60.012,1545799504,"201051344001093","174011545737251",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,1188899.8,1188899.8,6266,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545799511,46042.00
12/25/2018 23:45,2,0.000,ALERT,213.51,303.58,60.012,1545799504,"201051344000458","174011545737251",0.00,0.50,0,301.77,306.88,0.0,0.0,0.000,1198549.7,1198549.7,2525,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545799513,46043.00
12/25/2018 23:45,2,0.000,ALERT,213.06,302.37,60.006,1545799504,"201051344000890","174011545737251",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,1193543.3,1193543.3,6206,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545799514,46044.00
12/25/2018 23:45,2,0.000,ALERT,213.51,303.28,60.017,1545799504,"201051344000988","174011545737251",0.00,-1.00,0,299.07,305.38,0.0,0.0,0.000,935563.7,935563.7,2530,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545799516,46045.00
12/25/2018 23:45,2,0.000,ALERT,213.51,302.98,60.054,1545799504,"201051344000582","174011545737251",0.00,-1.50,0,300.87,304.48,0.0,0.0,0.000,1173506.3,1173506.3,6201,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545799518,46046.00
12/25/2018 23:45,2,0.000,ALERT,213.74,304.18,60.012,1545799504,"201051344000868","174011545737251",0.00,-1.00,0,302.37,306.58,0.0,0.0,0.000,1185456.3,1185456.3,30080,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545799520,46047.00
12/25/2018 23:45,2,0.000,ALERT,214.19,304.18,60.006,1545799504,"201051344000576","174011545737251",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,1198667.6,1198667.6,2544,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545799522,46048.00
12/25/2018 23:45,2,0.000,ALERT,213.96,303.58,60.006,1545799504,"201051344001158","174011545737251",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,1178965.1,1178965.1,2526,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545799523,46049.00
12/25/2018 23:45,2,0.000,ALERT,213.29,301.47,60.017,1545799504,"201051344000917","174011545737251",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,1190164.9,1190164.9,6227,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545799525,46050.00
12/25/2018 23:45,2,0.000,ALERT,213.29,301.47,60.006,1545799504,"201051344000417","174011545737251",0.00,-1.50,0,299.67,302.98,0.0,0.0,0.000,966575.3,966575.3,6236,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545799527,46051.00
12/25/2018 23:45,2,0.000,ALERT,213.29,301.77,60.006,1545799504,"201051344000685","174011545737251",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,1194568.6,1194568.6,6205,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545799529,46052.00
12/25/2018 23:45,2,0.000,ALERT,213.29,301.17,60.059,1545799504,"201051344000651","174011545737251",0.00,-2.50,0,299.67,302.98,0.0,0.0,0.000,1188316.5,1188316.5,6218,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545799531,46053.00
12/25/2018 23:45,2,0.000,ALERT,213.51,304.18,59.990,1545799504,"201051344000594","174011545737251",0.00,-1.00,0,300.27,305.98,0.0,0.0,0.000,1203288.6,1203288.6,30027,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545799533,46054.00
12/25/2018 23:45,2,0.000,ALERT,213.96,303.58,60.006,1545799504,"201051344000469","174011545737251",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,1187426.0,1187426.0,2526,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545799534,46055.00
12/25/2018 23:45,2,0.000,ALERT,213.29,302.07,60.038,1545799504,"201051344000585","174011545737251",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,1203070.8,1203070.8,6262,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545799536,46056.00
12/25/2018 23:45,2,0.000,ALERT,214.41,303.28,60.017,1545799504,"201051344000853","174011545737251",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,1203195.2,1203195.2,2521,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545799538,46057.00
12/25/2018 23:45,2,0.000,ALERT,213.29,302.07,60.012,1545799504,"201051344001145","174011545737251",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,1202045.5,1202045.5,6196,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545799540,46058.00
12/25/2018 23:45,2,0.000,ALERT,213.29,301.77,60.054,1545799504,"201051344000438","174011545737251",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,1195952.4,1195952.4,6213,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545799542,46059.00
12/25/2018 23:45,2,0.000,ALERT,212.83,301.77,60.017,1545799504,"201051344001135","174011545737251",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,1184448.4,1184448.4,6203,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545799544,46060.00
12/25/2018 23:45,2,0.000,ALERT,213.74,303.58,59.985,1545799504,"201051344000983","174011545737251",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,1202833.7,1202833.7,2522,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545799545,46061.00
12/25/2018 23:45,2,0.000,ALERT,213.06,301.47,59.996,1545799504,"201051344001203","174011545737251",0.00,-1.50,0,299.67,305.08,0.0,0.0,0.000,1192985.5,1192985.5,6274,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545799547,46062.00
12/25/2018 23:45,2,0.000,ALERT,213.06,302.37,60.006,1545799504,"201051344001230","174011545737251",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,1187651.3,1187651.3,6226,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545799549,46063.00
12/25/2018 23:45,2,0.000,ALERT,212.83,301.77,60.012,1545799504,"201051344000646","174011545737251",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,1182397.4,1182397.4,6215,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545799551,46064.00
12/25/2018 23:45,2,0.000,ALERT,213.96,302.98,60.006,1545799504,"201051344000867","174011545737251",0.00,-0.50,0,300.87,305.98,0.0,0.0,0.000,1184329.4,1184329.4,30077,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545799553,46065.00
12/25/2018 23:45,2,0.000,ALERT,214.41,303.28,59.975,1545799504,"201051344000633","174011545737251",0.00,-1.50,0,299.67,305.08,0.0,0.0,0.000,1183267.8,1183267.8,30096,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545799554,46066.00
12/25/2018 23:45,2,0.000,ALERT,212.61,301.77,60.006,1545799504,"201051344000955","174011545737251",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,1201045.3,1201045.3,6234,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545799556,46067.00
12/25/2018 23:45,2,0.000,ALERT,213.96,302.98,60.017,1545799504,"201051344000648","174011545737251",0.00,-2.00,0,300.87,305.68,0.0,0.0,0.000,1191193.9,1191193.9,30057,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545799558,46068.00
12/25/2018 23:45,2,0.000,ALERT,214.19,303.28,59.996,1545799504,"201051344000645","174011545737251",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,1195467.1,1195467.1,30073,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545799560,46069.00
12/25/2018 23:45,2,0.000,ALERT,213.74,304.18,60.006,1545799504,"201051344000569","174011545737251",0.00,-1.00,0,302.07,306.58,0.0,0.0,0.000,1212471.8,1212471.8,2380,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545799562,46070.00
